Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.63
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96521
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8012100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91861
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (Min),V,251.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (Max),V,251.22
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.2
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (Min),V,250.73
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (Max),V,250.8
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.77
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (Min),V,249.98
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (Max),V,250.02
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,busbar,,L3 Current (Min),A,98.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,busbar,,L3 Current (Max),A,98.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,98.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,busbar,,L2 Current (Min),A,131.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,busbar,,L2 Current (Max),A,131.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,131.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,busbar,,L1 Current (Min),A,98.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,busbar,,L1 Current (Max),A,98.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,98.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.63
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93698
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96503
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97205
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,58.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,58.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,70.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,70.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,70.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,76.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,76.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,76.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.13
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.13
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94122
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97556
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8849799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,46.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,46.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.13
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94043
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99091
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92193
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,29.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93582
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95734
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98721
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (Min),V,251.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (Max),V,251.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (Min),V,250.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (Max),V,250.72
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.61
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (Min),V,249.64
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (Max),V,249.78
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.72
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,busbar,,L3 Current (Min),A,101.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,busbar,,L3 Current (Max),A,102.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,102.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,busbar,,L2 Current (Min),A,157.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,busbar,,L2 Current (Max),A,157.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,157.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,busbar,,L1 Current (Min),A,134.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,busbar,,L1 Current (Max),A,134.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,134.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.13
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95776
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97952
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97522
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,65.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,65.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,65.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,84.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,84.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,84.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,76.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,76.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,76.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8810100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97409
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91992
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,44.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,45.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96197
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98514
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96316
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98657
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93655
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91397
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (Min),V,249.48
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (Max),V,249.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.52
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (Min),V,248.97
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (Max),V,249.05
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (Min),V,248.09
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (Max),V,248.11
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,busbar,,L3 Current (Min),A,120.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,busbar,,L3 Current (Max),A,120.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,120.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,busbar,,L2 Current (Min),A,163.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,busbar,,L2 Current (Max),A,164.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,163.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,busbar,,L1 Current (Min),A,132.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,busbar,,L1 Current (Max),A,132.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,132.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 22:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.87
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96542
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96277
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97287
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,80.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,80.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,80.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,66.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,66.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,66.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,84.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,84.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,84.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.87
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90466
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94455
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91339
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,34.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95935
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99429
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97107
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,53.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,53.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94678
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93329
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92139
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (Min),V,248.59
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (Max),V,248.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.61
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (Min),V,247.91
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (Max),V,248.03
