Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (Min),V,246.8
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (Max),V,246.84
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,busbar,,L3 Current (Min),A,129.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,busbar,,L3 Current (Max),A,130.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,130.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,busbar,,L2 Current (Min),A,165.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,busbar,,L2 Current (Max),A,170.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,167.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,busbar,,L1 Current (Min),A,142.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,busbar,,L1 Current (Max),A,142.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,142.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96448
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95734
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.978
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,78.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,78.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,78.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,70.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,70.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,70.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,89.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,89.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,89.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94678
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95685
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8930600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,31.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,31.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,39.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,39.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.37
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96555
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97931
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97919
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,30.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9794
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79467
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90622
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (Min),V,247.42
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (Max),V,247.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (Min),V,247.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (Max),V,247.39
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (Min),V,245.95
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (Max),V,245.98
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,busbar,,L3 Current (Min),A,139.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,busbar,,L3 Current (Max),A,140.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,140.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,busbar,,L2 Current (Min),A,146.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,busbar,,L2 Current (Max),A,146.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,146.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,busbar,,L1 Current (Min),A,150.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,busbar,,L1 Current (Max),A,150.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,150.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.37
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.13
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94659
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96381
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98102
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,62.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,62.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,75.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,76.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,76.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,99.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,100.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,99.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.63
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96744
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92395
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90558
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,31.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,33.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,33.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9823
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96194
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96579
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97546
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8214100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91641
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (Min),V,247.34
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (Max),V,247.39
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (Min),V,247.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (Max),V,247.52
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (Min),V,245.78
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (Max),V,245.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,busbar,,L3 Current (Min),A,129.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,busbar,,L3 Current (Max),A,129.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,129.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,busbar,,L2 Current (Min),A,130.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,busbar,,L2 Current (Max),A,131.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,131.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,busbar,,L1 Current (Min),A,161.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,busbar,,L1 Current (Max),A,162.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,162.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.63
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9426
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94708
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97168
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,66.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,66.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,66.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,65.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,65.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,65.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,87.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,88.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,87.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93756
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96133
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94443
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,33.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,33.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.13
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99222
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97064
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9125
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,34.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,34.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.37
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98346
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74347
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9451
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (Min),V,247.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (Max),V,247.45
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (Min),V,247.34
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (Max),V,247.34
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (Min),V,245.77
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (Max),V,245.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,busbar,,L3 Current (Min),A,137.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,busbar,,L3 Current (Max),A,137.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,137.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,busbar,,L2 Current (Min),A,133.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,busbar,,L2 Current (Max),A,134.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,133.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,busbar,,L1 Current (Min),A,148.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,busbar,,L1 Current (Max),A,148.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,148.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97433
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.961
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97949
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
