Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,76.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,76.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,76.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,71.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,71.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,71.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,105.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,105.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,105.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.63
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96655
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98025
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.927
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,33.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,33.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,58.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,59.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,58.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99725
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97278
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96542
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,62.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,62.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,62.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.87
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98065
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78308
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93719
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (Min),V,250.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (Max),V,250.55
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.53
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (Min),V,250.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (Max),V,250.33
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.33
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (Min),V,249.09
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (Max),V,249.16
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,busbar,,L3 Current (Min),A,183.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,busbar,,L3 Current (Max),A,183.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,183.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,busbar,,L2 Current (Min),A,154.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,busbar,,L2 Current (Max),A,155.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,154.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,busbar,,L1 Current (Min),A,168.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,busbar,,L1 Current (Max),A,168.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,168.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91986
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97321
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98331
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,55.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,55.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,88.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,88.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,88.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,107.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,108.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,107.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.37
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.87
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94223
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98099
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91919
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,64.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,64.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,64.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99802
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97855
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94586
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,63.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,63.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,63.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95245
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91904
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94031
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (Min),V,251.08
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (Max),V,251.09
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.08
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (Min),V,250.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (Max),V,250.41
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.41
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (Min),V,248.98
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (Max),V,248.98
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.98
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,busbar,,L3 Current (Min),A,157.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,busbar,,L3 Current (Max),A,157.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,157.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,busbar,,L2 Current (Min),A,184.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,busbar,,L2 Current (Max),A,185.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,185.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,busbar,,L1 Current (Min),A,162.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,busbar,,L1 Current (Max),A,163.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,163.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 21:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.93
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97556
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96027
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97995
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,83.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,83.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,83.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,75.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,86.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,78.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,95.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,95.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,95.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92007
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97049
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92767
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,54.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,54.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,54.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.87
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96677
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97525
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86798
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96768
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8901399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93103
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (Min),V,250.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (Max),V,250.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.47
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (Min),V,249.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (Max),V,249.86
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.84
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (Min),V,248.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (Max),V,248.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.89
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,busbar,,L3 Current (Min),A,135.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,busbar,,L3 Current (Max),A,135.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,135.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,busbar,,L2 Current (Min),A,165.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,busbar,,L2 Current (Max),A,175.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,167.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,busbar,,L1 Current (Min),A,151.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,busbar,,L1 Current (Max),A,151.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,151.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98202
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98886
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98462
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,96.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,104.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,98.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,131.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,131.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,131.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,113.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,114.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,114.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.13
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.87
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98352
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96085
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93448
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,50.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,50.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,46.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,46.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,33.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,33.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
