Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97742
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98996
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95172
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,40.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,40.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.87
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95962
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93973
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93445
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (Min),V,249.09
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (Max),V,249.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.17
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (Min),V,248.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (Max),V,248.47
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (Min),V,247.77
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (Max),V,247.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,55.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,busbar,,L3 Current (Min),A,175.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,busbar,,L3 Current (Max),A,182.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,177.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,busbar,,L2 Current (Min),A,226.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,busbar,,L2 Current (Max),A,226.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,226.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,busbar,,L1 Current (Min),A,183.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,busbar,,L1 Current (Max),A,183.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,183.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.87
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95737
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97021
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98282
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,59.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,60.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,86.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,86.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,86.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,113.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,114.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,113.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.07
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97885
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93902
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96097
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,43.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,43.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,39.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,39.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99295
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98431
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93759
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,29.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89343
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94934
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94601
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (Min),V,249.61
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (Max),V,249.64
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (Min),V,248.86
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (Max),V,248.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (Min),V,247.48
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (Max),V,247.52
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,busbar,,L3 Current (Min),A,141.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,busbar,,L3 Current (Max),A,141.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,141.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,busbar,,L2 Current (Min),A,164.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,busbar,,L2 Current (Max),A,164.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,164.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,busbar,,L1 Current (Min),A,189.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,busbar,,L1 Current (Max),A,189.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,189.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95761
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98587
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98889
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,73.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,74.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,74.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,122.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,122.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,122.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,135.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,136.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,136.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.37
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92673
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92328
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97168
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,35.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,35.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,46.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99426
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98431
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9111
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,33.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,33.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96539
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89215
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93207
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (Min),V,249.2
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (Max),V,249.22
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.22
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (Min),V,248.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (Max),V,248.34
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (Min),V,246.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (Max),V,246.97
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,53.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,busbar,,L3 Current (Min),A,146.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,busbar,,L3 Current (Max),A,146.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,146.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,busbar,,L2 Current (Min),A,194.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,busbar,,L2 Current (Max),A,194.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,194.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,busbar,,L1 Current (Min),A,215.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,busbar,,L1 Current (Max),A,220.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,217.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.13
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97769
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94107
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98105
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,77.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,78.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,78.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,70.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,70.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,70.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,102.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,103.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,102.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.13
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97281
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94208
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9216
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,41.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,41.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,38.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,39.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.991
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9834
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89523
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93948
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81903
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8714299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
