Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (Min),V,248.52
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (Max),V,248.55
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (Min),V,248.47
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (Max),V,248.53
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (Min),V,247.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (Max),V,247.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,busbar,,L3 Current (Min),A,155.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,busbar,,L3 Current (Max),A,156.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,156.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,busbar,,L2 Current (Min),A,144.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,busbar,,L2 Current (Max),A,144.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,144.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,busbar,,L1 Current (Min),A,160.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,busbar,,L1 Current (Max),A,160.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,160.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94543
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96124
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98334
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,55.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,55.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,77.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,77.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,77.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,111.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,111.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,111.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97244
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90939
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8970299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,32.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,32.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99219
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96213
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8941899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,30.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,30.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97559
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96054
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90555
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (Min),V,249.22
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (Max),V,249.27
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (Min),V,248.66
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (Max),V,248.7
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (Min),V,247.45
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (Max),V,247.48
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,busbar,,L3 Current (Min),A,130.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,busbar,,L3 Current (Max),A,131.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,130.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,busbar,,L2 Current (Min),A,141.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,busbar,,L2 Current (Max),A,141.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,141.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,busbar,,L1 Current (Min),A,167.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,busbar,,L1 Current (Max),A,168.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,168.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 20:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98193
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95846
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9855
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,81.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,81.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,81.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,73.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,73.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,73.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,113.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,113.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,113.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.13
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98862
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97983
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99124
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,64.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,65.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,57.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,57.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,57.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,75.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,75.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,75.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9881
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96927
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93674
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93732
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87582
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90423
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (Min),V,247.8
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (Max),V,247.84
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (Min),V,247.66
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (Max),V,247.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (Min),V,246.14
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (Max),V,246.17
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,54.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,busbar,,L3 Current (Min),A,182.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,busbar,,L3 Current (Max),A,183.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,182.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,busbar,,L2 Current (Min),A,160.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,busbar,,L2 Current (Max),A,160.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,160.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,busbar,,L1 Current (Min),A,223.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,busbar,,L1 Current (Max),A,223.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,223.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.87
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95969
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97137
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98123
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,65.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,65.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,65.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,83.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,83.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,83.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,112.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,113.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,112.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.13
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95419
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98514
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8616299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,32.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,32.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,59.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,62.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,61.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99014
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97327
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91598
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97583
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91971
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88769
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (Min),V,247.86
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (Max),V,247.89
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (Min),V,246.84
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (Max),V,246.89
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (Min),V,246.59
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (Max),V,246.66
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,busbar,,L3 Current (Min),A,140.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,busbar,,L3 Current (Max),A,140.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,140.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,busbar,,L2 Current (Min),A,172.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,busbar,,L2 Current (Max),A,175.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,174.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,busbar,,L1 Current (Min),A,166.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,busbar,,L1 Current (Max),A,166.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,166.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.63
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.37
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.13
