Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94757
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9631
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98459
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,58.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,58.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,74.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,74.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,74.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,121.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,121.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,121.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.87
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98447
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95126
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93976
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,67.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,67.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,67.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,42.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,42.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99359
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98016
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92786
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.63
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96674
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88031
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96567
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (Min),V,248.08
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (Max),V,248.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (Min),V,247.59
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (Max),V,247.66
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (Min),V,246.11
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (Max),V,246.2
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,busbar,,L3 Current (Min),A,163.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,busbar,,L3 Current (Max),A,163.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,163.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,busbar,,L2 Current (Min),A,149.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,busbar,,L2 Current (Max),A,150.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,149.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,busbar,,L1 Current (Min),A,180.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,busbar,,L1 Current (Max),A,187.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,185.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96921
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9426
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98492
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,68.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,68.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,68.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,60.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,60.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,60.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,123.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,124.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,124.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9812
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98846
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94876
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,42.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,42.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,78.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,84.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,81.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,32.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99045
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98437
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92856
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,29.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96445
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85998
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92453
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (Min),V,247.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (Max),V,247.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (Min),V,246.72
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (Max),V,246.83
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (Min),V,245.77
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (Max),V,245.8
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,busbar,,L3 Current (Min),A,147.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,busbar,,L3 Current (Max),A,156.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,152.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,busbar,,L2 Current (Min),A,175.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,busbar,,L2 Current (Max),A,181.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,178.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,busbar,,L1 Current (Min),A,188.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,busbar,,L1 Current (Max),A,188.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,188.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99261
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95901
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98987
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,102.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,110.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,105.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,76.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,76.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,76.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,135.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,141.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,139.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.37
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97958
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98993
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97708
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,44.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,44.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,82.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,82.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,82.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,48.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.37
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98425
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98596
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95749
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,32.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97757
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8991100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9223
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (Min),V,246.98
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (Max),V,247.09
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (Min),V,246.84
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (Max),V,246.89
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (Min),V,245.33
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (Max),V,245.41
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,55.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,busbar,,L3 Current (Min),A,181.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,busbar,,L3 Current (Max),A,189.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,184.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,busbar,,L2 Current (Min),A,198.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,busbar,,L2 Current (Max),A,198.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,198.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,busbar,,L1 Current (Min),A,224.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,busbar,,L1 Current (Max),A,229.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,227.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99014
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98239
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9874
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,104.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,104.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,104.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,95.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,102.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,99.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,126.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,127.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,126.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9498
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9808
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98306
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,34.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,34.75
