Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,74.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,74.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,74.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,53.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,53.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99478
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98953
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98364
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,35.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,35.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,34.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,34.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,35.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.13
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.13
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94739
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91833
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98358
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,34.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,34.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (Min),V,247.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (Max),V,247.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (Min),V,246.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (Max),V,246.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (Min),V,245.27
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (Max),V,245.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,53.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,61.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,busbar,,L3 Current (Min),A,185.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,busbar,,L3 Current (Max),A,185.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,185.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,busbar,,L2 Current (Min),A,213.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,busbar,,L2 Current (Max),A,219.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,216.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,busbar,,L1 Current (Min),A,249.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,busbar,,L1 Current (Max),A,250.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,250.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 19:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99344
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96777
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98471
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,116.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,116.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,116.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,76.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,76.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,76.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,108.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,108.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,108.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.43
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.13
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.63
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9772
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.987
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9523
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,44.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,44.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,69.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,70.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,70.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98111
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97861
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97159
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97894
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98157
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9772
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (Min),V,247.58
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (Max),V,247.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (Min),V,246.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (Max),V,246.98
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (Min),V,245.84
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (Max),V,245.86
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,busbar,,L3 Current (Min),A,190.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,busbar,,L3 Current (Max),A,191.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,191.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,busbar,,L2 Current (Min),A,190.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,busbar,,L2 Current (Max),A,190.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,190.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,busbar,,L1 Current (Min),A,197.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,busbar,,L1 Current (Max),A,197.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,197.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98578
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98779
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99081
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,85.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,85.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,85.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,122.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,123.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,123.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,125.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,126.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,125.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98184
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97629
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97299
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,50.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,50.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,57.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,58.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,58.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,53.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,53.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9859
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94183
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96011
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.37
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.93
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93585
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98114
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9859
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (Min),V,247.3
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (Max),V,247.33
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (Min),V,246.22
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (Max),V,246.27
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (Min),V,244.84
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (Max),V,244.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,52.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,55.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,busbar,,L3 Current (Min),A,168.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,busbar,,L3 Current (Max),A,168.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,168.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,busbar,,L2 Current (Min),A,215.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,busbar,,L2 Current (Max),A,215.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,215.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,busbar,,L1 Current (Min),A,228.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,busbar,,L1 Current (Max),A,228.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,228.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.983
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97946
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99121
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,82.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,82.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,82.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,85.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,85.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,85.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,142.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,142.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,142.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.13
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98148
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95306
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97015
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,49.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,49.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,49.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,49.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,47.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,47.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98782
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99615
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95703
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,61.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,61.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,61.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.32
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
