Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94858
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84964
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98721
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (Min),V,246.64
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (Max),V,246.72
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (Min),V,245.89
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (Max),V,246.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (Min),V,244.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (Max),V,244.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,49.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,58.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,busbar,,L3 Current (Min),A,175.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,busbar,,L3 Current (Max),A,175.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,175.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,busbar,,L2 Current (Min),A,202.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,busbar,,L2 Current (Max),A,202.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,202.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,busbar,,L1 Current (Min),A,240.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,busbar,,L1 Current (Max),A,241.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,240.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.63
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96118
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98404
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98666
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,63.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,64.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,63.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,102.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,109.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,104.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,118.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,119.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,119.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.37
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91565
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95929
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94986
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,29.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,47.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,47.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.987
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95196
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91434
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98657
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99594
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99438
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,39.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,39.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,46.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,47.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (Min),V,246.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (Max),V,246.8
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (Min),V,245.48
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (Max),V,245.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (Min),V,244.59
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (Max),V,244.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,51.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,busbar,,L3 Current (Min),A,139.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,busbar,,L3 Current (Max),A,139.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,139.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,busbar,,L2 Current (Min),A,204.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,busbar,,L2 Current (Max),A,211.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,206.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,busbar,,L1 Current (Min),A,212.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,busbar,,L1 Current (Max),A,214.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,213.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97961
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96585
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98996
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,79.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,81.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,80.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,76.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,76.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,76.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,128.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,128.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,128.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94684
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99023
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96634
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,36.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,84.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,91.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,86.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,37.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99649
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96011
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94739
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,43.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,43.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93973
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99677
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99329
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,38.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,38.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,53.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,53.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,53.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (Min),V,246.95
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (Max),V,247.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (Min),V,246.16
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (Max),V,246.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (Min),V,244.48
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (Max),V,244.58
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,53.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,57.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,busbar,,L3 Current (Min),A,169.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,busbar,,L3 Current (Max),A,171.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,170.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,busbar,,L2 Current (Min),A,215.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,busbar,,L2 Current (Max),A,222.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,217.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,busbar,,L1 Current (Min),A,234.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,busbar,,L1 Current (Max),A,235.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,234.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98047
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9834
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99213
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,81.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,90.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,86.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,100.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,100.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,100.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,139.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,139.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,139.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89364
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97751
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94739
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,57.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,62.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,61.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98932
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97998
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90341
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97137
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99673
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97229
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,37.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (Min),V,246.39
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (Max),V,246.52
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (Min),V,245.22
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (Max),V,245.27
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (Min),V,244.53
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (Max),V,244.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,53.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,busbar,,L3 Current (Min),A,144.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,busbar,,L3 Current (Max),A,153.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,148.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,busbar,,L2 Current (Min),A,217.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,busbar,,L2 Current (Max),A,222.38
