Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,221.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,busbar,,L1 Current (Min),A,197.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,busbar,,L1 Current (Max),A,197.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,197.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 18:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98187
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96725
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98987
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,73.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,73.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,73.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,61.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,64.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,125.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,126.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,126.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.37
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97446
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97137
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97259
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,40.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,40.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,51.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,51.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,33.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,34.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99432
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98621
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79385
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,39.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,39.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,32.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,33.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-68.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80853
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.3008
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96332
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (Min),V,246.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (Max),V,246.2
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (Min),V,245.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (Max),V,245.55
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (Min),V,244.11
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (Max),V,244.22
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,busbar,,L3 Current (Min),A,160.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,busbar,,L3 Current (Max),A,160.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,160.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,busbar,,L2 Current (Min),A,148.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,busbar,,L2 Current (Max),A,151.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,150.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,busbar,,L1 Current (Min),A,193.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,busbar,,L1 Current (Max),A,193.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,193.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98929
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99036
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9877
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,116.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,116.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,116.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,117.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,117.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,117.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,114.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,122.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,118.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.37
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.37
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95886
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95895
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98798
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,30.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,54.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,54.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,54.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,48.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,48.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99088
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96973
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89145
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,34.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85455
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83975
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97455
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (Min),V,244.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (Max),V,244.91
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (Min),V,244.55
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (Max),V,244.55
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (Min),V,243.22
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (Max),V,243.33
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,busbar,,L3 Current (Min),A,180.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,busbar,,L3 Current (Max),A,189.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,184.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,busbar,,L2 Current (Min),A,200.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,busbar,,L2 Current (Max),A,200.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,200.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,busbar,,L1 Current (Min),A,207.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,busbar,,L1 Current (Max),A,214.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,210.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99344
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98535
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98254
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,141.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,141.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,141.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,108.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,108.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,108.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,108.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,112.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,110.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95319
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94156
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99829
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,38.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,38.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,42.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,88.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,88.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,88.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95187
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9714
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92355
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.13
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9249
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8770700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91623
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (Min),V,245.17
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (Max),V,245.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (Min),V,245.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (Max),V,245.41
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (Min),V,243.48
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (Max),V,243.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,49.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,55.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,busbar,,L3 Current (Min),A,200.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,busbar,,L3 Current (Max),A,205.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,202.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,busbar,,L2 Current (Min),A,181.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,busbar,,L2 Current (Max),A,181.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,181.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,busbar,,L1 Current (Min),A,225.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,busbar,,L1 Current (Max),A,230.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,227.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97644
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98322
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98853
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,78.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,78.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,78.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,85.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,88.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,86.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,120.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,121.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,121.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
