Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8056
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9696
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99567
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,49.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,49.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,76.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,76.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,76.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.87
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99326
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9837
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92236
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,34.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-93.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97269
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.05641
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90091
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (Min),V,246.17
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (Max),V,246.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (Min),V,246.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (Max),V,246.14
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (Min),V,244.03
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (Max),V,244.08
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,54.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,busbar,,L3 Current (Min),A,141.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,busbar,,L3 Current (Max),A,142.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,141.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,busbar,,L2 Current (Min),A,160.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,busbar,,L2 Current (Max),A,163.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,162.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,busbar,,L1 Current (Min),A,224.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,busbar,,L1 Current (Max),A,226.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,225.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99118
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97699
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98791
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,97.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,101.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,99.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,75.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,77.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,76.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,113.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,115.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,114.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.13
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.37
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95865
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9277
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98734
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,32.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,33.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,38.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,46.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96057
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98322
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95587
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-151.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-110.63
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.87
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.34343
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.26207
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93967
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (Min),V,246.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (Max),V,246.3
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (Min),V,246.05
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (Max),V,246.08
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (Min),V,244.08
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (Max),V,244.3
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,busbar,,L3 Current (Min),A,140.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,busbar,,L3 Current (Max),A,144.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,142.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,busbar,,L2 Current (Min),A,134.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,busbar,,L2 Current (Max),A,141.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,137.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,busbar,,L1 Current (Min),A,194.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,busbar,,L1 Current (Max),A,201.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,197.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.63
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98102
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96658
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98264
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,70.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,74.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,72.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,72.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,72.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,72.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,100.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,101.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,100.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95428
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97385
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99326
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,33.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,50.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,54.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,57.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,57.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.87
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96368
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95572
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93359
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,65.87
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.22777
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5884
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8953200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (Min),V,246.23
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (Max),V,246.28
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (Min),V,245.89
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (Max),V,245.91
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (Min),V,244.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (Max),V,244.45
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,busbar,,L3 Current (Min),A,119.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,busbar,,L3 Current (Max),A,123.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,121.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,busbar,,L2 Current (Min),A,144.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,busbar,,L2 Current (Max),A,149.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,145.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,busbar,,L1 Current (Min),A,188.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,busbar,,L1 Current (Max),A,188.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,188.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 17:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.13
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95688
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96316
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9906
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,45.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,50.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,60.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,66.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,124.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,124.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,124.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.68
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89676
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95761
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9928
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,40.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,40.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,54.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,55.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97479
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93503
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97864
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
