Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-131.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90198
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.55898
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96231
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (Min),V,246.08
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (Max),V,246.22
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (Min),V,246.09
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (Max),V,246.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (Min),V,243.91
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (Max),V,243.95
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,55.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,busbar,,L3 Current (Min),A,89.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,busbar,,L3 Current (Max),A,100.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,92.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,busbar,,L2 Current (Min),A,112.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,busbar,,L2 Current (Max),A,119.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,116.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,busbar,,L1 Current (Min),A,227.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,busbar,,L1 Current (Max),A,227.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,227.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.13
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98996
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98547
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97885
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,101.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,102.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,102.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,101.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,110.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,107.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,85.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,86.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,85.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.13
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98074
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96304
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98785
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,41.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,41.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,45.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,46.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,63.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,64.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,64.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.87
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92282
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98483
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98148
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,31.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.13
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78827
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98743
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94427
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (Min),V,241.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (Max),V,241.83
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (Min),V,241.27
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (Max),V,241.39
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (Min),V,240.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (Max),V,240.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,busbar,,L3 Current (Min),A,156.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,busbar,,L3 Current (Max),A,158.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,157.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,busbar,,L2 Current (Min),A,194.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,busbar,,L2 Current (Max),A,201.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,198.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,busbar,,L1 Current (Min),A,198.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,busbar,,L1 Current (Max),A,200.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,198.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98886
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99069
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98489
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,86.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,90.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,88.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,130.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,130.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,130.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,103.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,104.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,104.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94638
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95911
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96808
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,41.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,41.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,38.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,38.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91608
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98813
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97504
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.87
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97388
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80023
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96872
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (Min),V,243.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (Max),V,243.45
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (Min),V,242.22
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (Max),V,242.27
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (Min),V,241.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (Max),V,241.64
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,busbar,,L3 Current (Min),A,142.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,busbar,,L3 Current (Max),A,146.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,144.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,busbar,,L2 Current (Min),A,202.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,busbar,,L2 Current (Max),A,203.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,202.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,busbar,,L1 Current (Min),A,188.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,busbar,,L1 Current (Max),A,189.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,188.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97098
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97256
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99429
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,56.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,57.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,77.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,77.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,77.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,126.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,127.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,126.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.37
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.87
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.63192
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96445
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6560600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,41.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.13
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97943
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98434
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90961
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-166.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.93732
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5283399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97455
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (Min),V,244.17
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (Max),V,244.34
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (Min),V,243.34
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (Max),V,243.45
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (Min),V,241.86
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (Max),V,241.92
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
