Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,busbar,,L3 Current (Min),A,73.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,busbar,,L3 Current (Max),A,74.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,73.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,busbar,,L2 Current (Min),A,145.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,busbar,,L2 Current (Max),A,152.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,149.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,busbar,,L1 Current (Min),A,177.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,busbar,,L1 Current (Max),A,178.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,177.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96396
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96475
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99454
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,64.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,64.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,64.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,78.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,81.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,80.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,145.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,146.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,145.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95569
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97168
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95923
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,31.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,31.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,55.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,55.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,55.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.07
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96902
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99072
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90301
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91345
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97729
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99521
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,52.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,52.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (Min),V,243.89
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (Max),V,244.02
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (Min),V,243.2
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (Max),V,243.28
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (Min),V,241.55
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (Max),V,241.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,59.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,busbar,,L3 Current (Min),A,115.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,busbar,,L3 Current (Max),A,115.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,115.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,busbar,,L2 Current (Min),A,174.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,busbar,,L2 Current (Max),A,177.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,176.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,busbar,,L1 Current (Min),A,244.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,busbar,,L1 Current (Max),A,245.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,244.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96594
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96158
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99066
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,57.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,59.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,77.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,77.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,77.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,134.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,135.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,135.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97287
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96637
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9436
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,40.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,40.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,51.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,52.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,51.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9602
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98868
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9537
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,32.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.37
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79391
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93802
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99387
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,52.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,52.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (Min),V,244.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (Max),V,244.92
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (Min),V,244.11
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (Max),V,244.16
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (Min),V,242.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (Max),V,242.34
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,57.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,busbar,,L3 Current (Min),A,113.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,busbar,,L3 Current (Max),A,114.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,114.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,busbar,,L2 Current (Min),A,170.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,busbar,,L2 Current (Max),A,175.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,172.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,busbar,,L1 Current (Min),A,235.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,busbar,,L1 Current (Max),A,237.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,237.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 16:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97333
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9848
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98984
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,69.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,69.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,69.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,120.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,121.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,120.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,133.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,135.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,134.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.07
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96344
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94305
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92892
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,39.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,40.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,39.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,40.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,29.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98358
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99582
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95953
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,40.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9949
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.64993
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99039
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,39.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (Min),V,244.28
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (Max),V,244.33
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (Min),V,243.27
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (Max),V,243.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (Min),V,242.11
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (Max),V,242.11
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,49.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,54.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,busbar,,L3 Current (Min),A,149.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,busbar,,L3 Current (Max),A,150.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,150.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,busbar,,L2 Current (Min),A,205.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,busbar,,L2 Current (Max),A,206.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,205.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,busbar,,L1 Current (Min),A,225.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,busbar,,L1 Current (Max),A,227.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,226.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.63
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95404
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98538
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99112
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,50.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,50.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,108.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,111.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,110.12
