Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,137.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,138.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,137.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.82
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8395100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94348
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8092600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,44.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,44.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.13
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93591
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99594
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96066
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,44.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,44.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99597
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5993
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99823
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,30.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,76.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,77.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,77.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (Min),V,245.7
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (Max),V,245.77
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (Min),V,244.59
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (Max),V,244.64
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (Min),V,243.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (Max),V,243.14
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,61.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,busbar,,L3 Current (Min),A,103.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,busbar,,L3 Current (Max),A,103.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,103.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,busbar,,L2 Current (Min),A,200.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,busbar,,L2 Current (Max),A,203.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,201.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,busbar,,L1 Current (Min),A,251.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,busbar,,L1 Current (Max),A,253.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,251.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.13
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98224
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98209
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98682
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,72.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,72.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,72.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,96.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,96.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,96.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,116.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,116.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,116.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.87
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9635
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94714
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96432
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,47.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,47.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,40.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,40.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.63
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96826
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9968
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98572
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,46.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,32.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,33.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9845
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88721
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9964
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,64.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,64.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,64.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (Min),V,245.52
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (Max),V,245.58
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (Min),V,244.45
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (Max),V,244.47
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (Min),V,242.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (Max),V,242.84
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,61.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,busbar,,L3 Current (Min),A,132.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,busbar,,L3 Current (Max),A,132.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,132.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,busbar,,L2 Current (Min),A,197.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,busbar,,L2 Current (Max),A,197.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,197.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,busbar,,L1 Current (Min),A,254.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,busbar,,L1 Current (Max),A,254.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,254.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.63
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94403
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97787
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98395
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,48.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,48.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,78.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,78.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,78.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,113.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,113.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,113.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94726
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9411
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96204
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,38.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,41.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,36.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,36.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99185
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99448
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9892
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,44.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,44.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,43.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,43.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99503
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99283
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9975
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,32.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,32.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,80.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,80.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,80.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (Min),V,245.7
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (Max),V,245.77
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (Min),V,244.77
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (Max),V,244.8
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (Min),V,242.89
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (Max),V,242.91
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,66.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,busbar,,L3 Current (Min),A,125.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,busbar,,L3 Current (Max),A,125.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,125.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,busbar,,L2 Current (Min),A,190.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,busbar,,L2 Current (Max),A,193.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,191.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,busbar,,L1 Current (Min),A,272.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,busbar,,L1 Current (Max),A,273.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,273.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.63
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92105
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97205
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98257
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,40.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,69.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,70.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,70.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,105.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,108.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,107.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-118.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.87
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.3034
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8724
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7055600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98895
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99307
