Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96463
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,37.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,158.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-168.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.54781
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.89938
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96249
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (Min),V,247.22
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (Max),V,247.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (Min),V,246.41
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (Max),V,246.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (Min),V,245.16
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (Max),V,245.22
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,busbar,,L3 Current (Min),A,56.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,busbar,,L3 Current (Max),A,56.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,56.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,busbar,,L2 Current (Min),A,126.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,busbar,,L2 Current (Max),A,127.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,126.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,busbar,,L1 Current (Min),A,159.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,busbar,,L1 Current (Max),A,160.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,160.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93143
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98724
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98853
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,47.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,48.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,83.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,84.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,84.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,115.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,116.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,116.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.93
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81601
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77957
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.952
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,30.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98993
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98419
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97934
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,33.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92108
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99612
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8324600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,42.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,42.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (Min),V,247.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (Max),V,247.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (Min),V,246.08
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (Max),V,246.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (Min),V,244.95
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (Max),V,244.95
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,busbar,,L3 Current (Min),A,87.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,busbar,,L3 Current (Max),A,89.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,88.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,busbar,,L2 Current (Min),A,169.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,busbar,,L2 Current (Max),A,170.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,170.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,busbar,,L1 Current (Min),A,186.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,busbar,,L1 Current (Max),A,187.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,187.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 15:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96234
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98431
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98117
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,54.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,55.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,74.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,84.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,80.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,90.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,91.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,90.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-46.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90979
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93753
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.57058
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,32.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99429
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99368
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99585
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,30.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,37.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,37.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,68.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,68.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,68.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95642
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9444
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96359
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (Min),V,246.03
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (Max),V,246.11
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (Min),V,244.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (Max),V,244.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (Min),V,244.27
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (Max),V,244.34
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,busbar,,L3 Current (Min),A,115.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,busbar,,L3 Current (Max),A,116.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,115.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,busbar,,L2 Current (Min),A,154.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,busbar,,L2 Current (Max),A,164.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,160.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,busbar,,L1 Current (Min),A,187.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,busbar,,L1 Current (Max),A,188.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,188.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.87
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94687
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98569
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99362
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,53.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,54.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,80.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,81.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,80.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,130.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,131.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,130.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.13
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8901399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91791
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95367
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99353
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9624
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98456
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,41.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,41.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.68
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98596
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68985
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86993
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.88
