Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (Min),V,246.39
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (Max),V,246.52
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (Min),V,245.86
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (Max),V,245.97
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (Min),V,244.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (Max),V,244.11
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,busbar,,L3 Current (Min),A,116.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,busbar,,L3 Current (Max),A,117.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,117.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,busbar,,L2 Current (Min),A,130.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,busbar,,L2 Current (Max),A,133.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,132.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,busbar,,L1 Current (Min),A,208.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,busbar,,L1 Current (Max),A,210.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,209.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96967
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97882
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9917
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,67.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,69.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,68.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,70.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,70.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,70.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,115.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,116.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,116.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96759
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96561
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9924
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,41.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,46.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,71.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,71.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,71.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98587
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98941
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96957
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,32.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,31.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94504
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83255
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98886
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,31.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (Min),V,245.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (Max),V,245.78
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (Min),V,244.59
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (Max),V,244.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (Min),V,242.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (Max),V,242.98
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,60.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,busbar,,L3 Current (Min),A,132.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,busbar,,L3 Current (Max),A,134.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,133.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,busbar,,L2 Current (Min),A,150.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,busbar,,L2 Current (Max),A,155.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,154.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,busbar,,L1 Current (Min),A,249.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,busbar,,L1 Current (Max),A,250.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,250.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89212
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98593
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98996
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,39.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,39.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,91.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,98.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,95.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,116.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,116.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,116.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.37
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97845
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97351
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95904
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,35.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,35.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,51.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,51.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,34.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,34.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.87
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99423
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99258
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93695
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,33.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,33.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99515
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98459
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98273
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,33.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,33.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (Min),V,245.42
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (Max),V,245.47
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (Min),V,244.14
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (Max),V,244.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (Min),V,243.33
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (Max),V,243.36
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,49.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,busbar,,L3 Current (Min),A,134.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,busbar,,L3 Current (Max),A,134.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,134.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,busbar,,L2 Current (Min),A,199.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,busbar,,L2 Current (Max),A,206.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,202.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,busbar,,L1 Current (Min),A,193.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,busbar,,L1 Current (Max),A,193.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,193.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94696
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98331
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99091
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,57.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,58.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,81.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,83.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,82.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,125.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,128.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,127.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98132
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95956
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96484
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,36.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,36.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,40.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99557
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99649
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94061
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,48.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,48.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99115
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96384
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99072
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,32.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (Min),V,245.11
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (Max),V,245.16
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (Min),V,244.03
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (Max),V,244.16
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (Min),V,243.27
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (Max),V,243.33
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,52.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,busbar,,L3 Current (Min),A,129.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,busbar,,L3 Current (Max),A,130.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,130.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,busbar,,L2 Current (Min),A,177.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,busbar,,L2 Current (Max),A,178.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,177.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,busbar,,L1 Current (Min),A,215.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,busbar,,L1 Current (Max),A,216.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,216.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94549
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99094
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98447
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
