Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,52.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,52.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,130.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,130.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,130.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,106.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,107.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,107.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.37
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97079
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96967
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95895
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,32.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,32.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,30.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,30.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9938
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98553
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96326
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,35.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,36.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,30.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9928
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99307
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8638600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,29.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,30.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (Min),V,245.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (Max),V,246.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (Min),V,244.16
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (Max),V,244.17
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (Min),V,244.47
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (Max),V,244.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,59.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,busbar,,L3 Current (Min),A,132.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,busbar,,L3 Current (Max),A,133.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,133.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,busbar,,L2 Current (Min),A,242.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,busbar,,L2 Current (Max),A,245.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,244.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,busbar,,L1 Current (Min),A,177.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,busbar,,L1 Current (Max),A,179.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,178.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 14:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96445
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99142
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98697
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,51.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,51.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,123.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,123.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,123.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,98.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,102.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,100.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.37
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94974
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94849
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97546
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,31.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,31.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,38.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99088
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97739
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98779
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,40.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,41.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.32
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99142
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95871
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90311
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (Min),V,250.2
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (Max),V,250.22
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.2
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (Min),V,248.89
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (Max),V,248.92
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (Min),V,248.22
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (Max),V,248.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,busbar,,L3 Current (Min),A,118.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,busbar,,L3 Current (Max),A,120.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,119.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,busbar,,L2 Current (Min),A,192.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,busbar,,L2 Current (Max),A,193.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,192.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,busbar,,L1 Current (Min),A,191.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,busbar,,L1 Current (Max),A,195.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,193.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98306
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97305
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96356
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,84.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,84.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,84.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,66.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,67.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,67.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,65.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,66.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.87
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94061
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96432
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98004
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,43.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,43.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,39.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,40.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99216
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99493
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98523
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,45.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,46.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98367
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97873
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82739
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (Min),V,249.03
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (Max),V,249.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.11
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (Min),V,248.48
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (Max),V,248.55
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (Min),V,248.27
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (Max),V,248.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,busbar,,L3 Current (Min),A,139.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,busbar,,L3 Current (Max),A,139.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,139.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,busbar,,L2 Current (Min),A,165.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,busbar,,L2 Current (Max),A,166.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,165.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,busbar,,L1 Current (Min),A,140.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,busbar,,L1 Current (Max),A,142.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,141.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.37
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96619
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.923
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97479
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,49.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,50.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,41.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,78.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,81.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,80.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97372
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87939
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9314
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
