Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98676
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9964
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96146
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,44.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,44.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-57.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94067
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9642
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.42593
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (Min),V,249.67
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (Max),V,249.72
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.72
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (Min),V,248.84
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (Max),V,248.89
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (Min),V,248.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (Max),V,248.48
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.39
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,busbar,,L3 Current (Min),A,96.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,busbar,,L3 Current (Max),A,97.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,97.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,busbar,,L2 Current (Min),A,115.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,busbar,,L2 Current (Max),A,116.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,115.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,busbar,,L1 Current (Min),A,132.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,busbar,,L1 Current (Max),A,134.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,133.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90652
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8187800000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9848
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,37.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,37.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,30.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,110.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,111.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,110.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-52.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-104.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80002
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.50481
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.0725
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.63
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98105
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99817
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93533
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,62.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,62.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,62.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-151.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-112.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.75576
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.3695
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.884
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (Min),V,250.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (Max),V,250.17
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (Min),V,249.28
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (Max),V,249.39
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.36
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (Min),V,247.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (Max),V,247.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.91
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,busbar,,L3 Current (Min),A,57.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,busbar,,L3 Current (Max),A,57.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,57.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,busbar,,L2 Current (Min),A,100.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,busbar,,L2 Current (Max),A,101.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,101.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,busbar,,L1 Current (Min),A,136.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,busbar,,L1 Current (Max),A,144.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,138.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.13
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92499
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96457
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98264
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,44.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,44.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,71.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,71.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,71.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,94.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,96.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,95.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96359
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79635
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99628
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,83.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,83.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,83.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99512
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99847
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93271
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,73.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,74.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,73.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-86.13
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93887
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.00093
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91669
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (Min),V,249.78
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (Max),V,249.89
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.84
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (Min),V,248.61
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (Max),V,248.73
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (Min),V,247.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (Max),V,247.33
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,51.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,busbar,,L3 Current (Min),A,107.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,busbar,,L3 Current (Max),A,112.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,109.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,busbar,,L2 Current (Min),A,164.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,busbar,,L2 Current (Max),A,164.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,164.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,busbar,,L1 Current (Min),A,209.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,busbar,,L1 Current (Max),A,211.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,210.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.37
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93756
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91388
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97153
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,46.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,39.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,78.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,80.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,79.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-41.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.87
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.6390899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7355
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98288
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,49.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,51.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99353
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98865
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8850399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,179.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-165.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.77877
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.93783
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.20031
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
