Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (Min),V,250.11
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (Max),V,250.14
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (Min),V,249.72
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (Max),V,249.73
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.73
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (Min),V,248.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (Max),V,248.67
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,busbar,,L3 Current (Min),A,76.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,busbar,,L3 Current (Max),A,76.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,76.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,busbar,,L2 Current (Min),A,75.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,busbar,,L2 Current (Max),A,76.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,76.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,busbar,,L1 Current (Min),A,143.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,busbar,,L1 Current (Max),A,153.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,146.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 13:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.63
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92248
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9519
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95792
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,42.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,53.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,54.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,73.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,73.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,73.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8275100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81253
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.73175
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98874
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99481
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96594
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,40.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,40.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-177.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-152.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-65.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.96213
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.78189
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.18239
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (Min),V,249.78
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (Max),V,249.8
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.8
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (Min),V,248.83
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (Max),V,248.89
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (Min),V,248.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (Max),V,248.39
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.39
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,busbar,,L3 Current (Min),A,63.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,busbar,,L3 Current (Max),A,64.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,64.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,busbar,,L2 Current (Min),A,111.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,busbar,,L2 Current (Max),A,111.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,111.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,busbar,,L1 Current (Min),A,110.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,busbar,,L1 Current (Max),A,111.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,110.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.37
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95526
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96899
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9725
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,57.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,57.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,70.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,71.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,71.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,71.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,71.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,71.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.63
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97897
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94952
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98123
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,41.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,41.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,38.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,46.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,47.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98517
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99496
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98791
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,41.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,41.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,40.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,41.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5544399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98962
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83334
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (Min),V,248.05
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (Max),V,248.09
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (Min),V,247.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (Max),V,247.17
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (Min),V,246.34
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (Max),V,246.39
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,busbar,,L3 Current (Min),A,112.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,busbar,,L3 Current (Max),A,113.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,113.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,busbar,,L2 Current (Min),A,166.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,busbar,,L2 Current (Max),A,166.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,166.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,busbar,,L1 Current (Min),A,166.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,busbar,,L1 Current (Max),A,166.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,166.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8865299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98999
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96292
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,36.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,121.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,122.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,122.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,60.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,60.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9422
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94107
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97473
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,35.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,35.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,43.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,43.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98907
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96277
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96405
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.87
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.13
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8722799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96298
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97153
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (Min),V,248.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (Max),V,248.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (Min),V,247.11
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (Max),V,247.14
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (Min),V,246.7
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (Max),V,246.73
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,busbar,,L3 Current (Min),A,81.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,busbar,,L3 Current (Max),A,86.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,85.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,busbar,,L2 Current (Min),A,181.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,busbar,,L2 Current (Max),A,182.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,182.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,busbar,,L1 Current (Min),A,151.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,busbar,,L1 Current (Max),A,152.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,152.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.13
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
