Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94253
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95874
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9632
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,47.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,47.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,58.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,59.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,73.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,74.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,74.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-47.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.50436
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.5723199999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99338
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,67.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,68.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,67.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99179
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96121
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93506
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,178.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-101.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.97101
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.15761
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7106
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (Min),V,248.89
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (Max),V,249.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.95
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (Min),V,248.39
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (Max),V,248.42
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (Min),V,246.48
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (Max),V,246.53
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,busbar,,L3 Current (Min),A,64.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,busbar,,L3 Current (Max),A,71.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,67.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,busbar,,L2 Current (Min),A,85.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,busbar,,L2 Current (Max),A,85.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,85.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,busbar,,L1 Current (Min),A,162.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,busbar,,L1 Current (Max),A,163.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,162.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95294
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98801
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97058
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,53.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,53.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,93.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,94.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,94.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,80.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,81.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,80.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.37
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92532
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95663
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99301
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,40.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,40.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,64.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,64.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,64.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94971
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98932
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98633
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-54.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97125
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.42168
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98816
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (Min),V,247.98
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (Max),V,248.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (Min),V,247.03
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (Max),V,247.09
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (Min),V,246.03
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (Max),V,246.03
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,busbar,,L3 Current (Min),A,95.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,busbar,,L3 Current (Max),A,96.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,95.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,busbar,,L2 Current (Min),A,156.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,busbar,,L2 Current (Max),A,157.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,157.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,busbar,,L1 Current (Min),A,199.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,busbar,,L1 Current (Max),A,200.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,199.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9238
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98489
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98233
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,41.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,41.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,96.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,97.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,96.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,106.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,106.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,106.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.87
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96472
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95489
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99753
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,32.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,35.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,35.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,87.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,87.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,87.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.13
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96634
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99103
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96384
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.65454
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.61621
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83352
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (Min),V,247.91
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (Max),V,247.98
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (Min),V,246.91
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (Max),V,246.95
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (Min),V,245.47
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (Max),V,245.58
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,54.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,busbar,,L3 Current (Min),A,83.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,busbar,,L3 Current (Max),A,83.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,83.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,busbar,,L2 Current (Min),A,158.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,busbar,,L2 Current (Max),A,158.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,158.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,busbar,,L1 Current (Min),A,221.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,busbar,,L1 Current (Max),A,222.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,222.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 12:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91611
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98584
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98999
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,44.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,45.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,95.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,95.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,95.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,102.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,103.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,103.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.32
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97433
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97757
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99628
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
