Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,45.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,45.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,48.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,48.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,78.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,84.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,82.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98764
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98413
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94186
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,33.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-57.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80624
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.48772
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99545
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,29.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (Min),V,246.67
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (Max),V,246.8
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (Min),V,245.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (Max),V,245.58
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (Min),V,244.05
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (Max),V,244.14
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,56.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,busbar,,L3 Current (Min),A,115.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,busbar,,L3 Current (Max),A,115.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,115.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,busbar,,L2 Current (Min),A,166.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,busbar,,L2 Current (Max),A,166.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,166.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,busbar,,L1 Current (Min),A,229.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,busbar,,L1 Current (Max),A,235.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,232.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94235
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96213
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95212
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,49.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,49.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,58.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,58.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,66.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,67.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,66.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-43.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.37
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.63058
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8642299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97552
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,40.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99139
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8990799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99591
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,68.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,68.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,68.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,60.87
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.26189
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94253
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7127899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (Min),V,247.02
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (Max),V,247.05
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (Min),V,246.48
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (Max),V,246.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (Min),V,244.98
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (Max),V,245.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,busbar,,L3 Current (Min),A,73.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,busbar,,L3 Current (Max),A,73.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,73.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,busbar,,L2 Current (Min),A,92.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,busbar,,L2 Current (Max),A,93.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,92.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,busbar,,L1 Current (Min),A,179.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,busbar,,L1 Current (Max),A,180.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,179.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.87
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97577
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99014
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97314
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,72.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,72.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,72.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,96.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,96.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,96.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,53.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,63.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-84.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-147.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07543
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93017
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.7572
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94806
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98242
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96378
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,168.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-90.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.96649
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.54311
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.03633
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,2.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (Min),V,242.39
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (Max),V,242.45
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (Min),V,241.02
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (Max),V,241.17
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (Min),V,241.28
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (Max),V,241.39
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,busbar,,L3 Current (Min),A,73.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,busbar,,L3 Current (Max),A,73.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,73.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,busbar,,L2 Current (Min),A,145.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,busbar,,L2 Current (Max),A,146.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,146.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,busbar,,L1 Current (Min),A,64.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,busbar,,L1 Current (Max),A,73.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,66.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97482
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.80365
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9693
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,78.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,78.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,78.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,59.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,59.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-41.87
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-101.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8837
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.62792
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.13036
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.82
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99271
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99536
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98721
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,56.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,56.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,56.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,36.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,60.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
