Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.40017
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70849
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98322
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (Min),V,242.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (Max),V,242.36
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (Min),V,242.14
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (Max),V,242.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (Min),V,241.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (Max),V,241.28
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,busbar,,L3 Current (Min),A,110.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,busbar,,L3 Current (Max),A,112.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,111.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,busbar,,L2 Current (Min),A,92.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,busbar,,L2 Current (Max),A,93.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,92.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,busbar,,L1 Current (Min),A,114.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,busbar,,L1 Current (Max),A,115.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,115.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97668
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9718
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98572
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,62.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,62.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,62.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,68.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,69.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,69.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,87.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,99.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,92.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.68
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95938
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8996
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99472
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,69.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,70.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,70.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98349
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99841
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98932
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,54.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,55.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,54.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.63
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-49.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94943
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.57665
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98193
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (Min),V,241.77
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (Max),V,241.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (Min),V,241.61
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (Max),V,241.77
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (Min),V,239.7
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (Max),V,239.83
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,51.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,busbar,,L3 Current (Min),A,134.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,busbar,,L3 Current (Max),A,135.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,135.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,busbar,,L2 Current (Min),A,151.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,busbar,,L2 Current (Max),A,152.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,151.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,busbar,,L1 Current (Min),A,208.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,busbar,,L1 Current (Max),A,220.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,213.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98718
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97931
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9361
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,66.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,67.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,66.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,71.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,71.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,71.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,54.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,55.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-107.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-44.68
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-135.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.28371
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.61157
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.6239
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96811
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99796
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94095
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,54.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,55.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,54.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.37
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97684
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9537
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99701
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,44.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,45.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (Min),V,242.86
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (Max),V,243.02
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (Min),V,242.17
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (Max),V,242.27
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (Min),V,241.84
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (Max),V,241.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,busbar,,L3 Current (Min),A,89.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,busbar,,L3 Current (Max),A,102.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,92.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,busbar,,L2 Current (Min),A,143.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,busbar,,L2 Current (Max),A,145.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,144.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,busbar,,L1 Current (Min),A,110.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,busbar,,L1 Current (Max),A,112.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,111.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 11:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97827
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97903
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90179
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,60.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,62.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,70.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,70.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,70.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,42.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,42.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-165.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-73.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-122.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.91772
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.1541
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.41692
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.87
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95718
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97919
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95026
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,19.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-95.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90893
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.04845
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9971
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,39.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,39.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (Min),V,243.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (Max),V,243.47
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (Min),V,242.64
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (Max),V,242.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (Min),V,241.84
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (Max),V,241.92
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,busbar,,L3 Current (Min),A,64.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,busbar,,L3 Current (Max),A,67.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,65.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,busbar,,L2 Current (Min),A,95.5
