Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,busbar,,L2 Current (Max),A,96.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,95.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,busbar,,L1 Current (Min),A,100.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,busbar,,L1 Current (Max),A,101.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,100.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.13
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96905
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9678
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91159
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,48.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,48.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,63.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,63.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,63.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,41.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,42.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.57
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-110.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8310200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.70327
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.23742
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99564
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99414
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9378
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,37.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,37.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,33.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-170.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-141.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.96472
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.69863
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72573
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (Min),V,243.61
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (Max),V,243.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (Min),V,243.14
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (Max),V,243.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (Min),V,243.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (Max),V,243.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,busbar,,L3 Current (Min),A,86.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,busbar,,L3 Current (Max),A,87.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,86.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,busbar,,L2 Current (Min),A,100.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,busbar,,L2 Current (Max),A,105.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,102.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,busbar,,L1 Current (Min),A,69.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,busbar,,L1 Current (Max),A,70.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,70.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97601
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97363
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96439
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,51.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,51.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,58.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,58.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,56.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,58.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-111.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.26802
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.69497
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91214
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98825
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9653
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8912899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,141.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.52148
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7459100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93942
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (Min),V,243.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (Max),V,244.03
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (Min),V,243.02
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (Max),V,243.11
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (Min),V,242.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (Max),V,242.72
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,busbar,,L3 Current (Min),A,71.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,busbar,,L3 Current (Max),A,71.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,71.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,busbar,,L2 Current (Min),A,85.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,busbar,,L2 Current (Max),A,90.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,88.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,busbar,,L1 Current (Min),A,105.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,busbar,,L1 Current (Max),A,106.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,105.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97598
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96335
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95846
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,59.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,61.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,54.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,56.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,63.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,63.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-58.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.61819
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.29534
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93368
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98227
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96716
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8877200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-179.87
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-68.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.96619
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67633
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.41619
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (Min),V,244.09
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (Max),V,244.14
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (Min),V,243.72
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (Max),V,243.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (Min),V,242.97
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (Max),V,243.03
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,busbar,,L3 Current (Min),A,76.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,busbar,,L3 Current (Max),A,78.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,77.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,busbar,,L2 Current (Min),A,78.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,busbar,,L2 Current (Max),A,80.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,79.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,busbar,,L1 Current (Min),A,106.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,busbar,,L1 Current (Max),A,107.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,106.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98657
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9816
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94369
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,80.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,80.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,80.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,76.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,77.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,76.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,59.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,60.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-136.63
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
