Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.37783
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.71887
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.68725
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98453
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99188
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97037
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-158.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-151.63
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.48537
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.8255600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8587
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,2.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,2.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (Min),V,243.58
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (Max),V,243.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (Min),V,243.03
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (Max),V,243.09
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (Min),V,242.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (Max),V,242.39
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,busbar,,L3 Current (Min),A,94.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,busbar,,L3 Current (Max),A,94.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,94.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,busbar,,L2 Current (Min),A,112.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,busbar,,L2 Current (Max),A,114.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,113.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,busbar,,L1 Current (Min),A,106.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,busbar,,L1 Current (Max),A,107.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,107.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99036
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98618
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98489
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,94.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,95.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,94.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,90.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,91.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,91.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,89.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,90.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,90.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.13
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97159
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98465
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78772
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,35.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,35.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,52.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,52.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98981
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97925
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85772
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97592
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75305
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99103
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (Min),V,242.72
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (Max),V,242.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (Min),V,242.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (Max),V,242.73
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (Min),V,242.11
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (Max),V,242.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,busbar,,L3 Current (Min),A,170.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,busbar,,L3 Current (Max),A,171.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,171.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,busbar,,L2 Current (Min),A,162.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,busbar,,L2 Current (Max),A,162.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,162.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,busbar,,L1 Current (Min),A,140.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,busbar,,L1 Current (Max),A,142.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,141.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 10:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95325
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99124
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94913
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,41.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,41.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,116.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,116.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,116.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,51.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,52.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-82.37
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-105.87
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.11479
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.16469
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91052
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.13
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.992
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98218
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96234
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99329
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96963
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95889
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (Min),V,244.11
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (Max),V,244.28
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (Min),V,243.16
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (Max),V,243.22
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (Min),V,242.84
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (Max),V,242.89
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,busbar,,L3 Current (Min),A,86.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,busbar,,L3 Current (Max),A,87.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,86.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,busbar,,L2 Current (Min),A,152.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,busbar,,L2 Current (Max),A,153.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,152.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,busbar,,L1 Current (Min),A,113.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,busbar,,L1 Current (Max),A,115.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,114.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9306
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98111
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98233
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,41.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,41.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,70.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,70.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,70.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,71.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,73.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,73.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.37
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98767
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7868
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7807
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,52.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,52.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99051
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99344
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98968
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,35.88
