Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,36.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,34.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-136.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8240000000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.61669
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99301
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,34.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (Min),V,244.7
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (Max),V,244.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (Min),V,244.02
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (Max),V,244.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (Min),V,242.73
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (Max),V,242.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,busbar,,L3 Current (Min),A,114.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,busbar,,L3 Current (Max),A,114.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,114.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,busbar,,L2 Current (Min),A,118.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,busbar,,L2 Current (Max),A,124.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,121.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,busbar,,L1 Current (Min),A,154.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,busbar,,L1 Current (Max),A,160.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,156.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97623
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97787
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97525
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,56.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,57.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,63.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,63.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,63.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,71.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,76.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,72.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-111.37
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-78.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.30861
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.0891
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83014
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98718
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98151
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98816
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,31.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.93
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98166
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94372
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98367
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (Min),V,244.86
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (Max),V,244.92
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (Min),V,244.42
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (Max),V,244.52
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (Min),V,242.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (Max),V,243.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,busbar,,L3 Current (Min),A,96.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,busbar,,L3 Current (Max),A,96.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,96.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,busbar,,L2 Current (Min),A,96.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,busbar,,L2 Current (Max),A,106.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,99.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,busbar,,L1 Current (Min),A,144.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,busbar,,L1 Current (Max),A,151.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,147.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.13
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97165
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9938
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98602
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,53.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,53.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,113.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,113.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,113.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,123.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,123.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,123.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-100.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-41.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.13945
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.68591
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92401
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99164
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91742
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99316
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,40.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,40.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-110.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.37
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.19054
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6432100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98547
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,2.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,2.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (Min),V,244.95
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (Max),V,244.95
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (Min),V,244.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (Max),V,244.33
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (Min),V,242.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (Max),V,242.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,busbar,,L3 Current (Min),A,74.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,busbar,,L3 Current (Max),A,75.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,74.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,busbar,,L2 Current (Min),A,142.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,busbar,,L2 Current (Max),A,142.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,142.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,busbar,,L1 Current (Min),A,207.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,busbar,,L1 Current (Max),A,208.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,208.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.13
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.13
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98111
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97809
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9747
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,79.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,79.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,79.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,81.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,91.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,87.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,72.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,72.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,72.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.37
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97995
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97516
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91363
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,39.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,39.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,49.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99716
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97848
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99567
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,32.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,32.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,57.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,58.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94586
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99521
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99838
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,46.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,46.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (Min),V,243.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (Max),V,243.59
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (Min),V,243.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (Max),V,243.2
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (Min),V,242.22
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (Max),V,242.23
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
