Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,busbar,,L3 Current (Min),A,159.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,busbar,,L3 Current (Max),A,159.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,159.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,busbar,,L2 Current (Min),A,174.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,busbar,,L2 Current (Max),A,184.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,180.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,busbar,,L1 Current (Min),A,200.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,busbar,,L1 Current (Max),A,202.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,201.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98672
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98978
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98218
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,87.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,87.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,87.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,100.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,100.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,100.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,85.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,85.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,85.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-42.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.87
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.6506
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96149
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80783
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,32.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,36.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.32
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98965
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99142
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98682
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,40.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,41.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8230299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97275
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98898
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (Min),V,244.58
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (Max),V,244.58
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (Min),V,243.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (Max),V,243.14
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (Min),V,242.84
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (Max),V,242.97
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,busbar,,L3 Current (Min),A,117.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,busbar,,L3 Current (Max),A,117.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,117.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,busbar,,L2 Current (Min),A,174.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,busbar,,L2 Current (Max),A,178.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,176.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,busbar,,L1 Current (Min),A,158.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,busbar,,L1 Current (Max),A,159.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,159.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 09:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92322
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99649
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98227
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,46.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,46.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,146.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,146.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,146.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,101.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,101.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,101.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8459399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97534
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96564
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,42.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,37.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97598
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99139
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84005
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,30.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,36.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95196
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6641199999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99646
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,53.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,53.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (Min),V,244.97
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (Max),V,245.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (Min),V,242.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (Max),V,242.23
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (Min),V,242.45
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (Max),V,242.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,55.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,busbar,,L3 Current (Min),A,78.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,busbar,,L3 Current (Max),A,79.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,78.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,busbar,,L2 Current (Min),A,223.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,busbar,,L2 Current (Max),A,228.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,226.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,busbar,,L1 Current (Min),A,203.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,busbar,,L1 Current (Max),A,203.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,203.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97369
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97433
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97397
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,65.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,65.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,65.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,76.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,77.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,76.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,87.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,87.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,87.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.63
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91626
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98004
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88403
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,42.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,42.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9331
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92752
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84488
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.32
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97501
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78408
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99344
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (Min),V,244.16
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (Max),V,244.23
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (Min),V,243.86
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (Max),V,243.89
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (Min),V,243.02
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (Max),V,243.05
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,busbar,,L3 Current (Min),A,110.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,busbar,,L3 Current (Max),A,111.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,111.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,busbar,,L2 Current (Min),A,133.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,busbar,,L2 Current (Max),A,134.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,134.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,busbar,,L1 Current (Min),A,145.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,busbar,,L1 Current (Max),A,145.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,145.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92056
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98007
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98889
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,33.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,33.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,81.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,82.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,81.88
