Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,119.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,119.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,119.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.37
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.71075
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8831200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94632
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93252
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93521
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96756
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99033
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97586
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99927
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,76.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,76.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,76.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (Min),V,244.27
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (Max),V,244.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (Min),V,243.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (Max),V,243.53
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (Min),V,242.05
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (Max),V,242.11
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,59.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,busbar,,L3 Current (Min),A,77.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,busbar,,L3 Current (Max),A,77.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,77.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,busbar,,L2 Current (Min),A,139.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,busbar,,L2 Current (Max),A,140.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,139.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,busbar,,L1 Current (Min),A,245.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,busbar,,L1 Current (Max),A,245.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,245.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.63
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98682
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97162
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99216
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,86.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,87.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,86.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,71.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,72.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,71.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,137.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,145.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,143.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-78.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.13805
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95077
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8613299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,34.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.63
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87271
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96686
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9863
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,34.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,34.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.87
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95108
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8533299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99042
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (Min),V,244.77
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (Max),V,244.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (Min),V,244.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (Max),V,244.42
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (Min),V,242.8
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (Max),V,242.86
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,52.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,busbar,,L3 Current (Min),A,106.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,busbar,,L3 Current (Max),A,107.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,107.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,busbar,,L2 Current (Min),A,133.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,busbar,,L2 Current (Max),A,144.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,138.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,busbar,,L1 Current (Min),A,211.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,busbar,,L1 Current (Max),A,219.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,217.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.37
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9566
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98456
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97861
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,43.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,43.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,84.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,84.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,84.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,100.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,101.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,100.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99216
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98389
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80087
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,64.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,64.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,38.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,38.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.87
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86813
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97894
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93805
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,29.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99408
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82345
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9892
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (Min),V,244.89
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (Max),V,244.95
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (Min),V,244.17
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (Max),V,244.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (Min),V,243.7
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (Max),V,243.78
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,busbar,,L3 Current (Min),A,138.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,busbar,,L3 Current (Max),A,138.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,138.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,busbar,,L2 Current (Min),A,156.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,busbar,,L2 Current (Max),A,157.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,157.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,busbar,,L1 Current (Min),A,156.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,busbar,,L1 Current (Max),A,156.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,156.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.63
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.87
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96228
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96515
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9194
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,53.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,54.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,63.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,63.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,63.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,53.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,54.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.63
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.37
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95227
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7407199999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,35.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,35.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96887
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95727
