Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85229
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.63
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97974
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92413
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9906
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (Min),V,242.17
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (Max),V,242.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (Min),V,241.98
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (Max),V,242.02
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (Min),V,241.58
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (Max),V,241.59
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,busbar,,L3 Current (Min),A,111.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,busbar,,L3 Current (Max),A,112.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,111.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,busbar,,L2 Current (Min),A,117.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,busbar,,L2 Current (Max),A,117.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,117.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,busbar,,L1 Current (Min),A,103.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,busbar,,L1 Current (Max),A,103.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,103.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 08:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95987
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97311
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93359
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,62.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,62.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,62.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,80.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,81.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,80.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,56.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,56.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-38.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.43
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.71533
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92136
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98267
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,51.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,51.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.93
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97629
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98538
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99023
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,45.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,45.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98267
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7037899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99011
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (Min),V,243.34
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (Max),V,243.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (Min),V,242.8
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (Max),V,242.86
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (Min),V,241.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (Max),V,241.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,busbar,,L3 Current (Min),A,101.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,busbar,,L3 Current (Max),A,102.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,101.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,busbar,,L2 Current (Min),A,128.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,busbar,,L2 Current (Max),A,129.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,128.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,busbar,,L1 Current (Min),A,173.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,busbar,,L1 Current (Max),A,173.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,173.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.13
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98523
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97275
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97198
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,94.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,94.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,94.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,79.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,79.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,79.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,92.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,92.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,92.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.87
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-57.63
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7641
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.4714600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94113
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.37
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99744
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95102
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95743
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,35.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93509
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99701
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95157
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,54.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,55.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (Min),V,242.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (Max),V,242.14
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (Min),V,241.91
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (Max),V,241.91
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (Min),V,241.3
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (Max),V,241.34
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,busbar,,L3 Current (Min),A,150.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,busbar,,L3 Current (Max),A,150.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,150.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,busbar,,L2 Current (Min),A,151.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,busbar,,L2 Current (Max),A,152.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,151.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,busbar,,L1 Current (Min),A,150.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,busbar,,L1 Current (Max),A,150.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,150.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97522
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97885
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94629
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,72.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,73.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,73.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,75.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,75.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,75.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,58.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,59.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7987
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8611700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90076
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89291
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92883
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98352
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,29.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9545
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84662
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98938
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.25
