Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (Min),V,243.52
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (Max),V,243.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (Min),V,243.09
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (Max),V,243.2
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (Min),V,242.45
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (Max),V,242.48
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,busbar,,L3 Current (Min),A,99.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,busbar,,L3 Current (Max),A,100.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,99.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,busbar,,L2 Current (Min),A,121.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,busbar,,L2 Current (Max),A,122.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,121.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,busbar,,L1 Current (Min),A,129.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,busbar,,L1 Current (Max),A,129.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,129.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.93
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96002
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97418
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92139
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,56.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,57.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,74.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,74.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,74.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,48.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,48.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-38.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7205199999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.63854
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9393
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,29.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.93
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98428
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97845
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98853
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96429
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92026
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99826
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,49.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,50.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (Min),V,243.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (Max),V,243.77
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (Min),V,243.02
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (Max),V,243.08
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (Min),V,242.14
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (Max),V,242.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,busbar,,L3 Current (Min),A,86.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,busbar,,L3 Current (Max),A,86.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,86.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,busbar,,L2 Current (Min),A,111.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,busbar,,L2 Current (Max),A,111.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,111.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,busbar,,L1 Current (Min),A,146.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,busbar,,L1 Current (Max),A,146.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,146.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9552
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97229
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98212
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,63.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,63.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,63.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,75.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,75.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,75.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,91.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,97.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,94.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.87
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8215899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97595
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8275399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,31.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,31.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.37
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98538
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97476
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96316
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96774
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98953
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98328
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (Min),V,243.67
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (Max),V,243.72
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (Min),V,243.17
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (Max),V,243.33
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (Min),V,242.03
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (Max),V,242.09
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,busbar,,L3 Current (Min),A,100.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,busbar,,L3 Current (Max),A,101.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,101.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,busbar,,L2 Current (Min),A,138.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,busbar,,L2 Current (Max),A,139.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,138.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,busbar,,L1 Current (Min),A,140.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,busbar,,L1 Current (Max),A,145.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,143.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9715
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97095
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93442
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,78.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,78.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,78.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,63.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,63.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,63.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,51.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,51.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-84.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.75338
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.0775
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85946
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.87
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97501
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94662
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92615
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.13
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96091
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90719
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91669
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (Min),V,245.59
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (Max),V,245.61
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (Min),V,245.64
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (Max),V,245.73
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (Min),V,244.45
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (Max),V,244.48
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,busbar,,L3 Current (Min),A,115.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,busbar,,L3 Current (Max),A,115.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,115.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,busbar,,L2 Current (Min),A,82.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,busbar,,L2 Current (Max),A,83.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,83.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,busbar,,L1 Current (Min),A,94.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,busbar,,L1 Current (Max),A,94.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,94.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 07:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.13
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96008
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9281
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90756
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
