Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,70.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,70.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,70.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,50.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,51.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,39.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,43.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80499
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93497
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83447
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87518
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94055
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93613
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99338
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92297
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92044
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (Min),V,246.39
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (Max),V,246.39
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (Min),V,246.03
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (Max),V,246.09
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (Min),V,245.41
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (Max),V,245.53
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,busbar,,L3 Current (Min),A,111.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,busbar,,L3 Current (Max),A,111.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,111.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,busbar,,L2 Current (Min),A,97.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,busbar,,L2 Current (Max),A,97.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,97.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,busbar,,L1 Current (Min),A,81.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,busbar,,L1 Current (Max),A,85.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,83.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95178
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9089
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8758799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,62.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,62.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,62.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,47.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,47.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,35.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.76913
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7044
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93512
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95892
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98117
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85006
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.13
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9476
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90845
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99075
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,29.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (Min),V,246.89
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (Max),V,246.92
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (Min),V,247.08
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (Max),V,247.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (Min),V,245.72
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (Max),V,245.78
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,busbar,,L3 Current (Min),A,89.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,busbar,,L3 Current (Max),A,89.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,89.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,busbar,,L2 Current (Min),A,84.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,busbar,,L2 Current (Max),A,84.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,84.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,busbar,,L1 Current (Min),A,100.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,busbar,,L1 Current (Max),A,100.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,100.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.37
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95825
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97522
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96872
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,56.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,57.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,81.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,91.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,89.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,69.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,70.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,70.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-64.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8807
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.31273
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82824
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98697
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9794
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85901
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95688
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90341
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98605
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (Min),V,246.11
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (Max),V,246.16
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (Min),V,246.08
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (Max),V,246.23
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (Min),V,245.09
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (Max),V,245.11
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,busbar,,L3 Current (Min),A,92.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,busbar,,L3 Current (Max),A,92.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,92.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,busbar,,L2 Current (Min),A,107.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,busbar,,L2 Current (Max),A,118.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,115.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,busbar,,L1 Current (Min),A,121.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,busbar,,L1 Current (Max),A,122.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,121.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.87
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91791
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89435
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95166
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,45.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,45.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,38.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,38.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,57.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,58.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-80.43
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95343
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.13466
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83578
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,27.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
