Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98401
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98755
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93787
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96246
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8365100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8746299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (Min),V,246.8
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (Max),V,246.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (Min),V,247.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (Max),V,247.16
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (Min),V,245.78
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (Max),V,245.84
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,busbar,,L3 Current (Min),A,91.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,busbar,,L3 Current (Max),A,91.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,91.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,busbar,,L2 Current (Min),A,66.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,busbar,,L2 Current (Max),A,67.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,66.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,busbar,,L1 Current (Min),A,97.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,busbar,,L1 Current (Max),A,98.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,97.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.37
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93524
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9545
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92914
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,46.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,47.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,50.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,51.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,45.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,45.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.13
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-66.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92471
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.33434
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81823
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99701
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98343
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98123
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,31.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,30.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.13
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98349
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9328
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88397
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (Min),V,246.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (Max),V,246.67
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (Min),V,247.16
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (Max),V,247.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (Min),V,246.05
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (Max),V,246.08
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,busbar,,L3 Current (Min),A,107.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,busbar,,L3 Current (Max),A,107.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,107.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,busbar,,L2 Current (Min),A,78.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,busbar,,L2 Current (Max),A,78.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,78.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,busbar,,L1 Current (Min),A,100.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,busbar,,L1 Current (Max),A,100.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,100.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92624
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91125
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88882
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,45.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,45.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,36.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,35.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,35.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8511299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8645
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8715799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9751
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94382
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8331299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98102
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98569
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84762
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (Min),V,247.59
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (Max),V,247.61
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (Min),V,247.61
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (Max),V,247.61
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (Min),V,246.59
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (Max),V,246.61
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,busbar,,L3 Current (Min),A,84.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,busbar,,L3 Current (Max),A,84.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,84.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,busbar,,L2 Current (Min),A,79.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,busbar,,L2 Current (Max),A,79.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,79.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,busbar,,L1 Current (Min),A,73.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,busbar,,L1 Current (Max),A,73.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,73.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 06:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93298
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89636
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92166
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,48.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,48.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,48.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,48.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91586
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85415
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87066
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.37
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93658
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95209
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83825
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99484
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94247
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87356
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
