Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (Min),V,248.39
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (Max),V,248.42
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (Min),V,248.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (Max),V,248.55
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (Min),V,247.42
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (Max),V,247.52
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,busbar,,L3 Current (Min),A,90.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,busbar,,L3 Current (Max),A,91.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,90.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,busbar,,L2 Current (Min),A,76.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,busbar,,L2 Current (Max),A,78.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,77.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,busbar,,L1 Current (Min),A,85.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,busbar,,L1 Current (Max),A,85.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,85.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90112
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93649
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8914799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,33.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,41.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,48.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,48.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,33.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,46.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-48.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91153
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6058
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87744
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.37
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91757
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87213
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78698
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95145
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8838799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8186899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (Min),V,248.89
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (Max),V,249.09
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (Min),V,249.17
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (Max),V,249.2
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (Min),V,248.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (Max),V,248.16
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,busbar,,L3 Current (Min),A,65.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,busbar,,L3 Current (Max),A,73.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,70.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,busbar,,L2 Current (Min),A,77.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,busbar,,L2 Current (Max),A,77.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,77.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,busbar,,L1 Current (Min),A,69.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,busbar,,L1 Current (Max),A,82.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,79.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95544
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88766
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86734
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,54.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,54.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,37.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,37.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,34.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,34.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98499
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91669
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87921
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,33.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,34.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97592
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95319
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94653
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.37
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87469
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7892100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9021
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (Min),V,247.78
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (Max),V,247.83
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (Min),V,248.33
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (Max),V,248.34
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (Min),V,247.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (Max),V,247.39
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,busbar,,L3 Current (Min),A,104.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,busbar,,L3 Current (Max),A,104.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,104.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,busbar,,L2 Current (Min),A,80.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,busbar,,L2 Current (Max),A,80.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,80.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,busbar,,L1 Current (Min),A,81.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,busbar,,L1 Current (Max),A,81.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,81.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.87
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94861
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.918
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9548
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,44.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,44.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,44.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,44.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,47.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,48.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97845
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.74932
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8863200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.37
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.944
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96738
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95367
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.37
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94385
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73666
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83999
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (Min),V,248.86
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (Max),V,248.89
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (Min),V,249.34
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (Max),V,249.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.36
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (Min),V,247.95
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (Max),V,247.95
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.95
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,busbar,,L3 Current (Min),A,85.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,busbar,,L3 Current (Max),A,85.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,85.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,busbar,,L2 Current (Min),A,74.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,busbar,,L2 Current (Max),A,75.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,74.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,busbar,,L1 Current (Min),A,94.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,busbar,,L1 Current (Max),A,95.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,94.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
