Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.13
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95236
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92691
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92547
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,46.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,47.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,36.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,39.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.37
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92499
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84967
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8735299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92016
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95297
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98581
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.87
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94507
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8855
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8992600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (Min),V,249.09
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (Max),V,249.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.11
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (Min),V,249.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (Max),V,249.22
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (Min),V,248.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (Max),V,248.02
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,busbar,,L3 Current (Min),A,77.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,busbar,,L3 Current (Max),A,77.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,77.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,busbar,,L2 Current (Min),A,68.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,busbar,,L2 Current (Max),A,68.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,68.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,busbar,,L1 Current (Min),A,90.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,busbar,,L1 Current (Max),A,90.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,90.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8720399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8856200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88077
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,33.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,33.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,34.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,35.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,33.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,33.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91797
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8183
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90503
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85739
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98581
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.909
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.87
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98169
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97858
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7855800000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (Min),V,250.17
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (Max),V,250.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.17
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (Min),V,250.17
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (Max),V,250.17
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.17
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (Min),V,249.11
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (Max),V,249.16
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.14
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,busbar,,L3 Current (Min),A,63.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,busbar,,L3 Current (Max),A,63.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,63.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,busbar,,L2 Current (Min),A,75.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,busbar,,L2 Current (Max),A,75.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,75.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,busbar,,L1 Current (Min),A,69.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,busbar,,L1 Current (Max),A,70.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,69.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 05:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8385299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95602
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8987700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,30.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,43.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,43.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,35.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9447
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78988
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88739
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96808
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9595
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88425
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96555
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80966
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91028
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (Min),V,249.41
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (Max),V,249.45
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (Min),V,249.53
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (Max),V,249.59
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.55
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (Min),V,248.58
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (Max),V,248.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.59
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,busbar,,L3 Current (Min),A,67.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,busbar,,L3 Current (Max),A,67.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,67.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,busbar,,L2 Current (Min),A,74.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,busbar,,L2 Current (Max),A,74.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,74.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,busbar,,L1 Current (Min),A,71.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,busbar,,L1 Current (Max),A,71.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,71.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-38.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7491399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9563
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94028
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,44.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,44.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,47.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,47.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8773799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8440799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8827200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
