Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.87
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96469
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96713
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9005700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.63
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98874
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97928
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94205
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (Min),V,250.39
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (Max),V,250.42
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.41
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (Min),V,250.08
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (Max),V,250.09
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.09
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (Min),V,249.09
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (Max),V,249.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.14
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,busbar,,L3 Current (Min),A,71.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,busbar,,L3 Current (Max),A,71.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,71.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,busbar,,L2 Current (Min),A,86.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,busbar,,L2 Current (Max),A,86.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,86.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,busbar,,L1 Current (Min),A,82.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,busbar,,L1 Current (Max),A,82.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,82.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77185
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8730399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92749
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,33.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,33.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,43.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,43.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8505799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8680399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86126
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93597
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99084
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96463
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95779
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97644
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8891899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (Min),V,250.52
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (Max),V,250.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.53
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (Min),V,250.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (Max),V,250.28
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.27
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (Min),V,249.34
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (Max),V,249.36
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.34
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,busbar,,L3 Current (Min),A,58.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,busbar,,L3 Current (Max),A,59.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,59.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,busbar,,L2 Current (Min),A,81.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,busbar,,L2 Current (Max),A,81.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,81.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,busbar,,L1 Current (Min),A,84.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,busbar,,L1 Current (Max),A,84.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,84.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8730100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8587899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88956
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,34.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,34.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,41.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,41.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90228
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94379
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8946799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90875
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96896
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90332
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90555
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72522
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91321
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (Min),V,250.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (Max),V,250.28
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.27
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (Min),V,250.28
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (Max),V,250.3
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.3
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (Min),V,249.16
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (Max),V,249.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.17
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,busbar,,L3 Current (Min),A,60.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,busbar,,L3 Current (Max),A,61.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,60.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,busbar,,L2 Current (Min),A,71.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,busbar,,L2 Current (Max),A,71.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,71.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,busbar,,L1 Current (Min),A,77.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,busbar,,L1 Current (Max),A,77.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,77.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.63
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.07
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82242
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89502
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95605
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,31.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,38.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,38.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,61.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,61.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.37
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92172
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91638
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94568
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.43
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97916
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95895
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9078
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.56
