Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95669
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82425
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93417
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (Min),V,249.98
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (Max),V,250.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.98
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (Min),V,250.08
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (Max),V,250.11
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.09
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (Min),V,248.61
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (Max),V,248.66
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,busbar,,L3 Current (Min),A,65.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,busbar,,L3 Current (Max),A,66.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,65.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,busbar,,L2 Current (Min),A,72.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,busbar,,L2 Current (Max),A,72.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,72.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,busbar,,L1 Current (Min),A,103.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,busbar,,L1 Current (Max),A,103.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,103.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81143
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91025
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92688
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,31.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,31.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,39.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,46.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,46.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90521
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8765200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89535
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.37
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98465
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99106
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93823
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96493
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91354
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90369
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (Min),V,250.27
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (Max),V,250.33
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (Min),V,250.14
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (Max),V,250.22
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (Min),V,249.05
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (Max),V,249.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.05
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,busbar,,L3 Current (Min),A,66.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,busbar,,L3 Current (Max),A,67.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,66.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,busbar,,L2 Current (Min),A,80.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,busbar,,L2 Current (Max),A,81.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,81.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,busbar,,L1 Current (Min),A,83.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,busbar,,L1 Current (Max),A,83.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,83.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 04:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8942899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91583
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92898
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,42.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,42.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,40.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,47.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,47.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8922100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97266
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8312700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.68
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94012
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97818
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91208
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97198
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8977299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90616
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (Min),V,250.11
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (Max),V,250.16
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (Min),V,249.97
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (Max),V,250.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.98
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (Min),V,248.98
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (Max),V,249.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,busbar,,L3 Current (Min),A,72.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,busbar,,L3 Current (Max),A,72.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,72.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,busbar,,L2 Current (Min),A,86.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,busbar,,L2 Current (Max),A,86.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,86.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,busbar,,L1 Current (Min),A,81.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,busbar,,L1 Current (Max),A,81.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,81.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77359
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88971
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93555
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,33.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,33.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,38.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,38.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,50.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,50.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9613
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89364
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8045
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,30.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,30.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.87
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94012
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97443
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92831
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96356
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99081
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92175
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (Min),V,250.7
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (Max),V,250.72
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.72
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (Min),V,250.73
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (Max),V,250.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.73
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (Min),V,249.7
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (Max),V,249.72
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.7
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,busbar,,L3 Current (Min),A,72.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,busbar,,L3 Current (Max),A,72.5
