Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,72.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,busbar,,L2 Current (Min),A,81.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,busbar,,L2 Current (Max),A,81.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,81.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,busbar,,L1 Current (Min),A,84.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,busbar,,L1 Current (Max),A,84.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,84.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.37
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83081
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90967
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92602
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,37.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,40.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,40.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,47.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92023
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8313299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8977299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95962
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96292
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97534
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.63
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94934
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6633899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87903
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (Min),V,250.08
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (Max),V,250.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.09
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (Min),V,250.14
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (Max),V,250.22
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.17
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (Min),V,248.47
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (Max),V,248.55
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,busbar,,L3 Current (Min),A,66.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,busbar,,L3 Current (Max),A,66.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,66.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,busbar,,L2 Current (Min),A,71.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,busbar,,L2 Current (Max),A,71.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,71.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,busbar,,L1 Current (Min),A,88.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,busbar,,L1 Current (Max),A,88.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,88.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8613
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95041
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86206
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,51.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,55.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,34.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,34.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.07
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.87
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94519
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8045899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8779899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97623
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95477
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97385
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.87
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97943
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6258199999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94504
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (Min),V,250.55
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (Max),V,250.58
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (Min),V,250.8
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (Max),V,250.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.83
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (Min),V,249.42
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (Max),V,249.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.42
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,busbar,,L3 Current (Min),A,66.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,busbar,,L3 Current (Max),A,66.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,66.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,busbar,,L2 Current (Min),A,83.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,busbar,,L2 Current (Max),A,86.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,84.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,busbar,,L1 Current (Min),A,77.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,busbar,,L1 Current (Max),A,77.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,77.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8914799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94864
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9147
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,36.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,49.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,49.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,37.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,37.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91363
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89126
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8832700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.87
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98947
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98553
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8931600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.93
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97733
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8343200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90439
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (Min),V,249.83
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (Max),V,249.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.89
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (Min),V,250.11
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (Max),V,250.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.16
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (Min),V,248.89
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (Max),V,248.98
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.95
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,busbar,,L3 Current (Min),A,71.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,busbar,,L3 Current (Max),A,72.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,71.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,busbar,,L2 Current (Min),A,91.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,busbar,,L2 Current (Max),A,91.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,91.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,busbar,,L1 Current (Min),A,72.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,busbar,,L1 Current (Max),A,72.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,72.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.13
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81802
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97726
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87665
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,34.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,34.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,80.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,80.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,80.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,34.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,34.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.63
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
