Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9393
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8739899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84155
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.87
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98389
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94604
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7912899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94257
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77176
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8869
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (Min),V,250.48
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (Max),V,250.48
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.48
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (Min),V,250.27
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (Max),V,250.28
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.28
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (Min),V,249.52
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (Max),V,249.52
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.52
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,busbar,,L3 Current (Min),A,69.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,busbar,,L3 Current (Max),A,69.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,69.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,busbar,,L2 Current (Min),A,112.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,busbar,,L2 Current (Max),A,112.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,112.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,busbar,,L1 Current (Min),A,65.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,busbar,,L1 Current (Max),A,65.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,65.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 03:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.37
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8272700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96664
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8581799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,35.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,35.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,68.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,68.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,68.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,33.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,33.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.68
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93213
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83868
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8902
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.87
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93646
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96667
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89554
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-52.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97073
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.58245
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8411200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (Min),V,250.17
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (Max),V,250.27
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (Min),V,250.11
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (Max),V,250.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (Min),V,249.16
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (Max),V,249.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.22
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,busbar,,L3 Current (Min),A,66.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,busbar,,L3 Current (Max),A,66.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,66.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,busbar,,L2 Current (Min),A,99.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,busbar,,L2 Current (Max),A,99.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,99.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,busbar,,L1 Current (Min),A,66.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,busbar,,L1 Current (Max),A,66.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,66.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93262
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96475
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8612299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,51.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,51.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,68.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,68.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,68.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,32.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,32.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92193
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88986
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86255
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.37
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97531
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97208
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94897
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.87
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95602
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77288
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80472
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (Min),V,249.78
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (Max),V,249.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.8
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (Min),V,249.92
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (Max),V,249.92
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.92
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (Min),V,249.02
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (Max),V,249.05
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.03
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,busbar,,L3 Current (Min),A,86.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,busbar,,L3 Current (Max),A,86.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,86.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,busbar,,L2 Current (Min),A,101.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,busbar,,L2 Current (Max),A,101.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,101.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,busbar,,L1 Current (Min),A,66.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,busbar,,L1 Current (Max),A,66.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,66.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.13
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8707
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9678
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89923
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,34.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,34.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,68.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,69.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,69.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,36.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91769
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88284
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8471700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.37
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90619
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95428
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94473
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.75
