Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9378
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94159
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9317
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (Min),V,250.22
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (Max),V,250.23
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.22
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (Min),V,250.17
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (Max),V,250.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (Min),V,249.17
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (Max),V,249.2
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,busbar,,L3 Current (Min),A,65.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,busbar,,L3 Current (Max),A,65.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,65.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,busbar,,L2 Current (Min),A,113.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,busbar,,L2 Current (Max),A,113.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,113.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,busbar,,L1 Current (Min),A,71.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,busbar,,L1 Current (Max),A,71.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,71.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8667299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97241
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8962100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,80.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,80.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,80.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,35.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8671200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96927
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91547
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,30.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,30.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.37
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96039
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99399
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95572
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.13
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98245
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95541
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94528
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (Min),V,250.41
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (Max),V,250.48
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (Min),V,249.95
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (Max),V,250.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.05
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (Min),V,249.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (Max),V,249.45
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.41
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,busbar,,L3 Current (Min),A,67.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,busbar,,L3 Current (Max),A,67.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,67.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,busbar,,L2 Current (Min),A,146.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,busbar,,L2 Current (Max),A,146.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,146.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,busbar,,L1 Current (Min),A,77.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,busbar,,L1 Current (Max),A,77.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,77.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8667
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9621
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91458
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,34.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,34.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,67.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,67.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,67.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,44.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,45.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87744
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8810100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8749399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9801
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9837
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92432
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.87
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97153
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96976
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82058
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (Min),V,249.86
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (Max),V,249.92
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (Min),V,249.67
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (Max),V,249.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.67
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (Min),V,248.84
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (Max),V,248.91
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,busbar,,L3 Current (Min),A,70.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,busbar,,L3 Current (Max),A,70.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,70.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,busbar,,L2 Current (Min),A,113.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,busbar,,L2 Current (Max),A,113.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,113.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,busbar,,L1 Current (Min),A,78.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,busbar,,L1 Current (Max),A,79.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,79.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9079
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97833
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84631
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,39.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,69.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,70.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,70.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,36.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93628
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91733
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92715
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95581
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99286
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93332
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94394
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95758
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82885
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (Min),V,249.98
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (Max),V,250.03
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (Min),V,249.59
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (Max),V,249.61
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.59
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (Min),V,248.97
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (Max),V,249.02
