Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.98
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,busbar,,L3 Current (Min),A,71.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,busbar,,L3 Current (Max),A,71.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,71.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,busbar,,L2 Current (Min),A,124.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,busbar,,L2 Current (Max),A,124.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,124.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,busbar,,L1 Current (Min),A,77.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,busbar,,L1 Current (Max),A,77.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,77.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 02:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.87
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.13
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8616299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98605
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79776
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,80.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,80.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,80.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,34.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,34.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.13
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94379
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89349
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9707
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,36.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96759
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97211
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96197
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.37
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86093
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94446
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81418
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (Min),V,250.16
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (Max),V,250.17
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.17
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (Min),V,249.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (Max),V,249.7
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.7
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (Min),V,249.14
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (Max),V,249.14
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.14
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,busbar,,L3 Current (Min),A,67.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,busbar,,L3 Current (Max),A,67.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,67.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,busbar,,L2 Current (Min),A,125.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,busbar,,L2 Current (Max),A,125.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,125.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,busbar,,L1 Current (Min),A,87.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,busbar,,L1 Current (Max),A,87.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,87.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93057
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98907
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90964
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,51.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,51.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,102.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,102.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,102.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,43.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,44.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93744
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8721899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.923
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98868
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97671
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91403
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8970299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95804
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89331
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (Min),V,249.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (Max),V,249.58
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.52
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (Min),V,249.14
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (Max),V,249.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.16
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (Min),V,248.67
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (Max),V,248.72
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,busbar,,L3 Current (Min),A,88.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,busbar,,L3 Current (Max),A,89.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,88.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,busbar,,L2 Current (Min),A,148.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,busbar,,L2 Current (Max),A,149.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,148.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,busbar,,L1 Current (Min),A,86.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,busbar,,L1 Current (Max),A,87.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,86.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93271
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9809
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90573
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,51.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,51.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,83.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,83.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,83.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,41.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90393
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8501299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86172
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98547
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98999
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95172
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90695
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9516
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90454
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (Min),V,249.05
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (Max),V,249.09
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (Min),V,248.91
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (Max),V,248.95
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (Min),V,248.11
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (Max),V,248.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,busbar,,L3 Current (Min),A,90.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,busbar,,L3 Current (Max),A,90.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,90.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,busbar,,L2 Current (Min),A,135.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,busbar,,L2 Current (Max),A,136.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,135.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,busbar,,L1 Current (Min),A,80.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,busbar,,L1 Current (Max),A,80.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,80.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90924
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98291
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90408
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,40.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,42.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.38
