Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,83.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,83.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,83.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,38.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,38.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90506
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8497600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9107
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.37
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98584
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9537
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98172
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.13
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91348
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96292
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82583
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (Min),V,249.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (Max),V,249.2
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.14
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (Min),V,248.8
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (Max),V,248.84
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (Min),V,248.03
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (Max),V,248.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,busbar,,L3 Current (Min),A,77.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,busbar,,L3 Current (Max),A,79.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,78.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,busbar,,L2 Current (Min),A,128.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,busbar,,L2 Current (Max),A,128.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,128.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,busbar,,L1 Current (Min),A,91.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,busbar,,L1 Current (Max),A,91.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,91.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89975
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97967
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8885799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,43.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,43.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,82.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,82.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,82.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,37.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,37.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.93
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90478
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79678
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8898299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98206
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98535
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9729
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.13
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98196
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94788
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89465
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (Min),V,248.67
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (Max),V,248.67
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.67
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (Min),V,248.58
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (Max),V,248.58
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (Min),V,247.67
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (Max),V,247.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,busbar,,L3 Current (Min),A,81.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,busbar,,L3 Current (Max),A,82.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,82.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,busbar,,L2 Current (Min),A,132.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,busbar,,L2 Current (Max),A,133.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,133.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,busbar,,L1 Current (Min),A,83.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,busbar,,L1 Current (Max),A,83.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,83.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.13
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86288
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96564
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91168
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,38.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,71.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,71.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,71.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,42.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,42.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88226
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79568
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87985
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96585
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95956
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90433
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.87
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9823
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96777
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8776799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (Min),V,248.47
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (Max),V,248.66
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (Min),V,248.33
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (Max),V,248.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (Min),V,247.3
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (Max),V,247.41
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,busbar,,L3 Current (Min),A,71.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,busbar,,L3 Current (Max),A,72.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,72.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,busbar,,L2 Current (Min),A,116.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,busbar,,L2 Current (Max),A,116.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,116.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,busbar,,L1 Current (Min),A,79.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,busbar,,L1 Current (Max),A,79.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,79.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 01:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86551
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97897
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8678600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,41.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,41.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,82.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,82.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,82.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,37.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,37.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9266
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88638
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8629700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.37
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
