Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97317
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97763
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92731
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98141
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97082
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8977299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (Min),V,248.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (Max),V,248.64
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (Min),V,247.98
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (Max),V,248.02
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (Min),V,247.39
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (Max),V,247.42
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,busbar,,L3 Current (Min),A,74.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,busbar,,L3 Current (Max),A,75.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,75.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,busbar,,L2 Current (Min),A,131.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,busbar,,L2 Current (Max),A,131.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,131.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,busbar,,L1 Current (Min),A,75.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,busbar,,L1 Current (Max),A,75.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,75.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.37
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8796700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97699
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8603200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,41.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,41.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,82.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,82.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,82.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,38.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,38.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92099
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8925200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86929
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98468
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98135
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91635
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96432
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96661
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8698100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (Min),V,248.11
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (Max),V,248.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (Min),V,247.78
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (Max),V,247.83
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (Min),V,247.27
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (Max),V,247.3
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,busbar,,L3 Current (Min),A,79.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,busbar,,L3 Current (Max),A,79.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,79.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,busbar,,L2 Current (Min),A,131.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,busbar,,L2 Current (Max),A,131.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,131.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,busbar,,L1 Current (Min),A,75.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,busbar,,L1 Current (Max),A,75.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,75.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93146
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97302
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88574
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,45.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,45.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,75.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,75.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,75.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94076
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88031
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93411
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95178
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97455
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8894
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97589
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94989
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8675799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (Min),V,248.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (Max),V,248.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.55
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (Min),V,248.48
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (Max),V,248.55
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (Min),V,247.64
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (Max),V,247.67
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,busbar,,L3 Current (Min),A,80.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,busbar,,L3 Current (Max),A,80.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,80.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,busbar,,L2 Current (Min),A,124.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,busbar,,L2 Current (Max),A,124.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,124.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,busbar,,L1 Current (Min),A,85.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,busbar,,L1 Current (Max),A,85.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,85.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91186
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9751
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91513
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,42.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,77.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,77.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,77.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,45.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,45.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96951
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91266
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94467
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,34.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,34.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98294
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98056
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9552
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.87
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92029
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96445
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93539
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,17.88
