Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (Min),V,248.58
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (Max),V,248.61
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.59
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (Min),V,248.3
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (Max),V,248.33
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (Min),V,247.48
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (Max),V,247.52
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,busbar,,L3 Current (Min),A,96.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,busbar,,L3 Current (Max),A,96.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,96.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,busbar,,L2 Current (Min),A,128.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,busbar,,L2 Current (Max),A,128.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,128.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,busbar,,L1 Current (Min),A,101.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,busbar,,L1 Current (Max),A,101.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,101.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.81
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93274
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9834
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8751200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,52.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,53.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,84.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,85.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,84.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,38.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,38.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.87
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.31
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97235
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8973399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88876
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97699
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97058
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88556
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.13
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95233
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94376
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8593700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (Min),V,248.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (Max),V,248.39
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (Min),V,248.05
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (Max),V,248.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (Min),V,247.48
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (Max),V,247.48
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,busbar,,L3 Current (Min),A,98.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,busbar,,L3 Current (Max),A,99.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,99.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,busbar,,L2 Current (Min),A,135.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,busbar,,L2 Current (Max),A,136.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,136.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,busbar,,L1 Current (Min),A,77.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,busbar,,L1 Current (Max),A,78.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,78.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.06
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90137
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.979
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8968200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,42.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,42.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,86.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,87.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,86.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,42.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,42.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.94
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91724
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89026
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86551
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.56
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97647
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97626
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94058
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.69
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.44
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96597
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96179
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88315
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (Min),V,248.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (Max),V,248.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (Min),V,247.83
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (Max),V,247.86
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (Min),V,247.17
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (Max),V,247.17
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,busbar,,L3 Current (Min),A,83.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,busbar,,L3 Current (Max),A,83.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,83.62
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,busbar,,L2 Current (Min),A,138.5
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,busbar,,L2 Current (Max),A,139.75
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,139.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,busbar,,L1 Current (Min),A,84.12
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,busbar,,L1 Current (Max),A,84.38
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,84.25
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-06 00:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91531
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95157
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96847
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,44.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,44.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,48.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,49.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,60.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,60.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.68
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-74.31
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-114.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89261
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22881
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.26094
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.81
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92297
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98691
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9693
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,32.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-178.19
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-152.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.94195
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.7991
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77563
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (Min),V,248.03
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (Max),V,248.05
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (Min),V,247.17
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (Max),V,247.2
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (Min),V,246.72
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (Max),V,246.73
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,busbar,,L3 Current (Min),A,71.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,busbar,,L3 Current (Max),A,71.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,71.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,busbar,,L2 Current (Min),A,83.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,busbar,,L2 Current (Max),A,83.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,83.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,busbar,,L1 Current (Min),A,87.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,busbar,,L1 Current (Max),A,88.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,88.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.44
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.31
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
