Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96258
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94025
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97293
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,62.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,63.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,62.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,47.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,47.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,63.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,70.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,66.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-76.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-104.56
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.6596
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.18553
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.18138
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.31
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94229
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98209
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98428
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-158.87
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-109.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.87
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.8597100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.26342
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85306
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (Min),V,248.19
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (Max),V,248.22
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (Min),V,247.59
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (Max),V,247.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (Min),V,246.41
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (Max),V,246.55
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,busbar,,L3 Current (Min),A,75.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,busbar,,L3 Current (Max),A,76.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,75.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,busbar,,L2 Current (Min),A,72.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,busbar,,L2 Current (Max),A,73.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,72.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,busbar,,L1 Current (Min),A,101.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,busbar,,L1 Current (Max),A,108.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,104.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.06
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94199
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94449
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91275
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,49.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,50.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,54.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,54.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,54.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,36.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-99.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.19
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-81.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.11714
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91556
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.17119
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.63
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.56
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94867
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92136
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9899
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-144.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-120.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.19
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.73083
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.39498
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6679
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (Min),V,248.23
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (Max),V,248.27
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (Min),V,247.36
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (Max),V,247.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (Min),V,246.58
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (Max),V,246.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,busbar,,L3 Current (Min),A,61.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,busbar,,L3 Current (Max),A,61.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,61.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,busbar,,L2 Current (Min),A,86.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,busbar,,L2 Current (Max),A,86.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,86.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,busbar,,L1 Current (Min),A,72.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,busbar,,L1 Current (Max),A,73.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,72.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.81
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92703
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94742
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8752700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,50.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,51.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,54.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,54.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,35.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,35.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.94
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.56
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88464
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.64599
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.69717
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.69
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.94
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9964
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9397
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95621
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,27.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-132.63
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-84.94
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.6039399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.0566
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90127
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (Min),V,248.58
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (Max),V,248.64
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.61
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (Min),V,248.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (Max),V,248.34
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (Min),V,247.58
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (Max),V,247.61
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,busbar,,L3 Current (Min),A,98.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,busbar,,L3 Current (Max),A,99.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,98.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,busbar,,L2 Current (Min),A,77.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,busbar,,L2 Current (Max),A,80.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,79.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,busbar,,L1 Current (Min),A,72.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,busbar,,L1 Current (Max),A,74.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,73.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.63
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95914
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96197
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8659600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,43.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,43.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,69.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,69.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,69.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,38.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,39.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.63
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-133.13
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.06
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.75656
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.59042
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.67703
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.25
