Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.94
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.94
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.19
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9874
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97598
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92648
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.06
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-91.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-47.81
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97351
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.02565
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.50195
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (Min),V,249.09
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (Max),V,249.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.11
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (Min),V,248.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (Max),V,248.8
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (Min),V,248.17
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (Max),V,248.28
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,busbar,,L3 Current (Min),A,90.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,busbar,,L3 Current (Max),A,90.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,90.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,busbar,,L2 Current (Min),A,85.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,busbar,,L2 Current (Max),A,85.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,85.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,busbar,,L1 Current (Min),A,69.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,busbar,,L1 Current (Max),A,77.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,73.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.31
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98154
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96933
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8590399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,57.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,58.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,62.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,62.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,27.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-41.44
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-118.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.93
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.58892
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.35314
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7529899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.37
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.19
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96991
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93741
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8355100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-61.81
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.13
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93249
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.35787
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90103
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (Min),V,249.08
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (Max),V,249.14
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.11
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (Min),V,249.05
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (Max),V,249.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (Min),V,248.44
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (Max),V,248.56
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,busbar,,L3 Current (Min),A,88.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,busbar,,L3 Current (Max),A,89.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,89.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,busbar,,L2 Current (Min),A,82.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,busbar,,L2 Current (Max),A,82.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,82.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,busbar,,L1 Current (Min),A,64.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,busbar,,L1 Current (Max),A,72.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,69.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 09:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.81
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.56
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9827
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95428
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8568399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,66.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,66.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,66.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,49.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,49.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-70.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-78.69
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.63
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.15342999999999998
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.05974
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6625300000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95383
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8618399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97684
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-126.81
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.31
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-104.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.40343
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.58465
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.16945
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (Min),V,248.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (Max),V,248.72
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (Min),V,247.78
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (Max),V,247.89
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (Min),V,247.83
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (Max),V,248.05
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,busbar,,L3 Current (Min),A,80.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,busbar,,L3 Current (Max),A,80.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,80.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,busbar,,L2 Current (Min),A,68.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,busbar,,L2 Current (Max),A,69.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,68.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,busbar,,L1 Current (Min),A,58.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,busbar,,L1 Current (Max),A,60.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,59.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.56
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97882
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94528
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94076
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,61.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,61.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,58.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,58.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,42.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,42.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.56
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.56
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9462
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94705
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80499
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,30.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.94
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.81
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91601
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88507
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95172
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-55.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.68
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9743
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.48827
