Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91183
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (Min),V,248.97
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (Max),V,249.02
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (Min),V,248.03
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (Max),V,248.11
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (Min),V,247.72
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (Max),V,247.77
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,busbar,,L3 Current (Min),A,108.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,busbar,,L3 Current (Max),A,110.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,109.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,busbar,,L2 Current (Min),A,100.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,busbar,,L2 Current (Max),A,100.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,100.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,busbar,,L1 Current (Min),A,90.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,busbar,,L1 Current (Max),A,91.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,91.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.87
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.32
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97537
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94815
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98001
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,55.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,62.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,48.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,52.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,53.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,54.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.81
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.37
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88205
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8266600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98398
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,54.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,55.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.44
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96512
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97766
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98642
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,32.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.31
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.94
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8295899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.63894
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8004399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (Min),V,248.86
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (Max),V,249.05
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.95
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (Min),V,247.92
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (Max),V,248.02
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (Min),V,246.67
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (Max),V,246.77
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,busbar,,L3 Current (Min),A,95.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,busbar,,L3 Current (Max),A,102.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,98.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,busbar,,L2 Current (Min),A,88.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,busbar,,L2 Current (Max),A,92.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,89.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,busbar,,L1 Current (Min),A,141.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,busbar,,L1 Current (Max),A,146.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,144.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.94
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.63
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93869
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97684
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95923
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,45.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,45.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,68.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,68.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,68.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,52.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,52.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.19
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87887
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.66378
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98734
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,56.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,56.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.94
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.69
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97488
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97281
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98679
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-51.44
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8957799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5243800000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95483
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (Min),V,249.11
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (Max),V,249.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.11
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (Min),V,248.06
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (Max),V,248.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (Min),V,247.06
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (Max),V,247.08
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,busbar,,L3 Current (Min),A,79.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,busbar,,L3 Current (Max),A,79.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,79.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,busbar,,L2 Current (Min),A,101.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,busbar,,L2 Current (Max),A,102.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,102.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,busbar,,L1 Current (Min),A,145.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,busbar,,L1 Current (Max),A,145.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,145.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.44
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.56
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98239
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97382
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95416
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,68.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,68.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,68.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,63.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,69.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,64.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,38.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,40.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-84.37
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.69277
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.09035
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84286
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.19
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95755
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99133
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97449
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-62.94
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.87
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98492
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.36736
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92383
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (Min),V,249.36
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (Max),V,249.36
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (Min),V,248.56
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (Max),V,248.59
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (Min),V,248.23
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (Max),V,248.3
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,busbar,,L3 Current (Min),A,99.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,busbar,,L3 Current (Max),A,100.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,100.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,busbar,,L2 Current (Min),A,96.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,busbar,,L2 Current (Max),A,97.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,96.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,busbar,,L1 Current (Min),A,86.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,busbar,,L1 Current (Max),A,87.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,86.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,transformer,,Temperature,C,0.0
