Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.31
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.43
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.94
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96445
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94482
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98499
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,54.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,55.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,49.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,49.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,85.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,86.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,85.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-51.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.5726600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6936899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8225100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.44
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.69
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99692
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94519
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8449700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,46.81
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6611
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79159
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93188
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (Min),V,242.28
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (Max),V,242.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (Min),V,241.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (Max),V,241.7
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (Min),V,240.89
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (Max),V,241.03
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,busbar,,L3 Current (Min),A,95.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,busbar,,L3 Current (Max),A,96.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,95.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,busbar,,L2 Current (Min),A,79.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,busbar,,L2 Current (Max),A,79.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,79.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,busbar,,L1 Current (Min),A,124.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,busbar,,L1 Current (Max),A,125.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,124.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 08:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.13
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.43
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96704
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96536
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92972
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,64.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,65.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,64.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,70.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,71.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,71.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,49.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-42.44
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.56
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.6763600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.59103
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85583
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.56
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9816
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99664
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99445
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,57.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,58.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,58.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,50.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,51.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.69
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-95.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98639
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84521
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.09416
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (Min),V,243.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (Max),V,243.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (Min),V,242.08
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (Max),V,242.14
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (Min),V,242.03
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (Max),V,242.06
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,busbar,,L3 Current (Min),A,101.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,busbar,,L3 Current (Max),A,102.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,101.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,busbar,,L2 Current (Min),A,140.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,busbar,,L2 Current (Max),A,141.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,141.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,busbar,,L1 Current (Min),A,119.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,busbar,,L1 Current (Max),A,119.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,119.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.56
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.44
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96289
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9516
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94757
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,50.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,51.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,60.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,61.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,61.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,51.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,54.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.81
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.07
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.94
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92807
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91382
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8596799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.94
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.06
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91751
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94684
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8494200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.19
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95392
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8443299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88089
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (Min),V,243.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (Max),V,243.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (Min),V,242.98
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (Max),V,243.02
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (Min),V,242.42
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (Max),V,242.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,busbar,,L3 Current (Min),A,97.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,busbar,,L3 Current (Max),A,98.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,98.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,busbar,,L2 Current (Min),A,96.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,busbar,,L2 Current (Max),A,96.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,96.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,busbar,,L1 Current (Min),A,92.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,busbar,,L1 Current (Max),A,96.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,95.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9379
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97705
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97351
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,45.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,45.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,77.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,87.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,79.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,78.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,79.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,78.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.37
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.19
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95364
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8092600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98038
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
