Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,48.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,48.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.81
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.19
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95248
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91077
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8930299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.19
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.87
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98654
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92181
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95779
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (Min),V,243.3
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (Max),V,243.41
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (Min),V,242.36
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (Max),V,242.44
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (Min),V,241.61
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (Max),V,241.73
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,busbar,,L3 Current (Min),A,98.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,busbar,,L3 Current (Max),A,99.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,99.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,busbar,,L2 Current (Min),A,109.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,busbar,,L2 Current (Max),A,118.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,111.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,busbar,,L1 Current (Min),A,158.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,busbar,,L1 Current (Max),A,159.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,158.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.81
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.06
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.69
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96918
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98279
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8768299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,55.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,56.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,85.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,94.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,92.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,39.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,39.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-60.94
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.94
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95898
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.39611
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96631
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,27.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,38.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,38.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.94
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.81
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99854
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95157
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80807
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,45.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,45.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.69
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.44
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.56
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99133
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80661
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86139
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (Min),V,243.34
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (Max),V,243.39
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (Min),V,242.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (Max),V,243.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (Min),V,242.94
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (Max),V,242.97
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,busbar,,L3 Current (Min),A,149.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,busbar,,L3 Current (Max),A,149.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,149.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,busbar,,L2 Current (Min),A,108.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,busbar,,L2 Current (Max),A,117.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,115.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,busbar,,L1 Current (Min),A,99.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,busbar,,L1 Current (Max),A,99.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,99.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.37
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.31
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9483
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98199
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88351
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,52.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,53.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,83.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,83.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,83.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,41.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,41.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.63
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-45.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.94
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79178
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.58904
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86731
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.81
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.94
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97122
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99069
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94974
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.69
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.57
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99222
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91345
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94556
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (Min),V,245.19
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (Max),V,245.22
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (Min),V,244.06
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (Max),V,244.08
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (Min),V,244.22
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (Max),V,244.31
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,busbar,,L3 Current (Min),A,102.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,busbar,,L3 Current (Max),A,104.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,103.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,busbar,,L2 Current (Min),A,118.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,busbar,,L2 Current (Max),A,118.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,118.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,busbar,,L1 Current (Min),A,95.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,busbar,,L1 Current (Max),A,95.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,95.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.37
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.94
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96759
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99243
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8757299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,65.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,66.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,65.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,109.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,109.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,109.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,41.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,42.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-101.06
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.19
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.77047
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.16176
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92731
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.94
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98236
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93591
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87121
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
