Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.44
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.31
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98083
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82547
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8085600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (Min),V,246.14
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (Max),V,246.14
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (Min),V,245.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (Max),V,245.19
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (Min),V,245.09
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (Max),V,245.14
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,busbar,,L3 Current (Min),A,107.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,busbar,,L3 Current (Max),A,108.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,107.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,busbar,,L2 Current (Min),A,125.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,busbar,,L2 Current (Max),A,125.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,125.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,busbar,,L1 Current (Min),A,87.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,busbar,,L1 Current (Max),A,88.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,87.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 07:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.19
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95236
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97897
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94681
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,54.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,59.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,65.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,66.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,65.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,58.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,59.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.19
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.13
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79678
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7145600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88025
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.19
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9848
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99063
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8776799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,43.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.69
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.56
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98563
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97986
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.62441
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (Min),V,246.39
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (Max),V,246.41
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (Min),V,245.34
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (Max),V,245.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (Min),V,245.44
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (Max),V,245.47
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,busbar,,L3 Current (Min),A,100.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,busbar,,L3 Current (Max),A,104.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,103.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,busbar,,L2 Current (Min),A,138.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,busbar,,L2 Current (Max),A,139.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,138.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,busbar,,L1 Current (Min),A,97.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,busbar,,L1 Current (Max),A,98.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,98.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.37
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.63
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.44
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95584
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97345
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9469
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,60.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,61.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,61.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,61.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,61.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,52.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,52.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.82
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-66.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83929
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.36321
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85895
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.94
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.31
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99277
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98108
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98404
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.81
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9386
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99445
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88925
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (Min),V,243.09
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (Max),V,243.19
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (Min),V,242.31
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (Max),V,242.36
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (Min),V,241.97
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (Max),V,241.98
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,busbar,,L3 Current (Min),A,103.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,busbar,,L3 Current (Max),A,105.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,104.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,busbar,,L2 Current (Min),A,98.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,busbar,,L2 Current (Max),A,99.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,99.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,busbar,,L1 Current (Min),A,107.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,busbar,,L1 Current (Max),A,107.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,107.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.87
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.37
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95151
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9819
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92291
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,40.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,40.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,83.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,84.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,83.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,48.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.81
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-73.56
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.81
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.75445
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.23369
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8581200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.81
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97617
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9823
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98001
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.37
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.44
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92963
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95911
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84378
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (Min),V,244.06
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (Max),V,244.17
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (Min),V,242.8
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (Max),V,242.86
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (Min),V,242.64
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (Max),V,242.69
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,busbar,,N Current (Max),A,0.0
