Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,busbar,,L3 Current (Min),A,73.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,busbar,,L3 Current (Max),A,74.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,73.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,busbar,,L2 Current (Min),A,118.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,busbar,,L2 Current (Max),A,118.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,118.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,busbar,,L1 Current (Min),A,99.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,busbar,,L1 Current (Max),A,100.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,100.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.81
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.31
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92822
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95584
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9000799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,52.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,52.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,56.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,57.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,43.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,43.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-70.06
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.44
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83465
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.27697
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89487
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.63
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.81
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.37
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97516
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99054
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96927
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.63
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.63
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.19
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89545
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7065100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97235
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (Min),V,244.17
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (Max),V,244.27
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (Min),V,243.31
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (Max),V,243.39
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (Min),V,242.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (Max),V,242.59
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,busbar,,L3 Current (Min),A,86.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,busbar,,L3 Current (Max),A,86.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,86.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,busbar,,L2 Current (Min),A,90.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,busbar,,L2 Current (Max),A,91.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,91.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,busbar,,L1 Current (Min),A,105.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,busbar,,L1 Current (Max),A,105.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,105.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95914
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96219
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93909
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,53.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,64.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,63.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,63.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,63.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,53.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,53.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.56
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.19
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8715200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87066
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87631
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.56
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.06
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.81
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96823
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98978
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8457600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.19
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9429
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81717
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98239
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (Min),V,244.81
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (Max),V,244.92
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (Min),V,244.3
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (Max),V,244.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (Min),V,243.53
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (Max),V,243.55
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,busbar,,L3 Current (Min),A,89.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,busbar,,L3 Current (Max),A,100.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,93.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,busbar,,L2 Current (Min),A,117.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,busbar,,L2 Current (Max),A,117.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,117.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,busbar,,L1 Current (Min),A,99.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,busbar,,L1 Current (Max),A,99.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,99.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.81
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.13
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.69
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98654
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95798
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98038
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,89.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,89.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,89.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,53.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,53.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,90.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,90.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,90.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8570200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9017
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96323
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,36.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.69
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.56
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96872
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8710899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83444
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.43
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8468600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94095
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97195
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (Min),V,244.81
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (Max),V,244.83
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (Min),V,244.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (Max),V,244.41
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (Min),V,243.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (Max),V,243.45
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,busbar,,L3 Current (Min),A,120.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,busbar,,L3 Current (Max),A,120.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,120.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,busbar,,L2 Current (Min),A,94.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,busbar,,L2 Current (Max),A,95.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,94.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,busbar,,L1 Current (Min),A,136.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,busbar,,L1 Current (Max),A,151.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,148.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 06:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.94
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.56
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.44
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97714
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95337
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96985
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,79.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,80.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,80.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,50.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,50.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,67.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,68.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.94
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
