Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-74.56
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.56
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78589
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22643
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95923
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,30.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,32.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.19
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.69
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.94
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99515
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94226
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94086
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.31
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.94
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92627
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83114
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81286
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (Min),V,245.47
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (Max),V,245.52
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (Min),V,245.27
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (Max),V,245.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (Min),V,244.42
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (Max),V,244.47
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,busbar,,L3 Current (Min),A,124.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,busbar,,L3 Current (Max),A,124.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,124.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,busbar,,L2 Current (Min),A,74.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,busbar,,L2 Current (Max),A,74.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,74.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,busbar,,L1 Current (Min),A,123.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,busbar,,L1 Current (Max),A,125.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,124.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92599
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8992
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97458
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,46.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,46.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,40.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,40.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,74.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,75.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,75.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-44.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.76602
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6563100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89166
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95105
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96643
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88205
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.56
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95627
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77713
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97668
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (Min),V,243.33
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (Max),V,243.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (Min),V,242.92
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (Max),V,242.94
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (Min),V,241.7
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (Max),V,241.8
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,busbar,,L3 Current (Min),A,75.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,busbar,,L3 Current (Max),A,75.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,75.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,busbar,,L2 Current (Min),A,70.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,busbar,,L2 Current (Max),A,70.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,70.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,busbar,,L1 Current (Min),A,133.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,busbar,,L1 Current (Max),A,133.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,133.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.19
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.13
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.31
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88638
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9563
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91443
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,34.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,34.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,56.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,57.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,45.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.94
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9332
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8033399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9183
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.81
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.94
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97699
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95465
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84198
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92877
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83578
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91223
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (Min),V,243.92
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (Max),V,243.94
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (Min),V,243.41
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (Max),V,243.52
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (Min),V,242.55
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (Max),V,242.59
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,busbar,,L3 Current (Min),A,77.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,busbar,,L3 Current (Max),A,78.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,78.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,busbar,,L2 Current (Min),A,87.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,busbar,,L2 Current (Max),A,88.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,87.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,busbar,,L1 Current (Min),A,91.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,busbar,,L1 Current (Max),A,91.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,91.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.94
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95413
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8909299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90451
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,46.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,46.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,37.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,37.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,45.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,45.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.81
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.63
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80316
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83798
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91568
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.94
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.13
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96539
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8735299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83215
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
