Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.63
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99551
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7319899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87692
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (Min),V,243.47
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (Max),V,243.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (Min),V,243.69
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (Max),V,243.7
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (Min),V,242.83
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (Max),V,242.89
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,busbar,,L3 Current (Min),A,89.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,busbar,,L3 Current (Max),A,90.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,90.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,busbar,,L2 Current (Min),A,72.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,busbar,,L2 Current (Max),A,72.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,72.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,busbar,,L1 Current (Min),A,83.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,busbar,,L1 Current (Max),A,87.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,85.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.37
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.44
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.87
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94363
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91226
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95859
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,45.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,41.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,57.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,57.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.94
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91952
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8876
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88495
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.69
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.19
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99298
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95132
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88141
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95312
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79074
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84811
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (Min),V,244.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (Max),V,244.3
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (Min),V,244.44
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (Max),V,244.44
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (Min),V,243.44
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (Max),V,243.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,busbar,,L3 Current (Min),A,90.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,busbar,,L3 Current (Max),A,90.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,90.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,busbar,,L2 Current (Min),A,74.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,busbar,,L2 Current (Max),A,76.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,75.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,busbar,,L1 Current (Min),A,92.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,busbar,,L1 Current (Max),A,92.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,92.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.44
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.37
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8616
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8760399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97507
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,65.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,65.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.06
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.81
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91922
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90713
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8922100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97888
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97201
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91852
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.69
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99734
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84341
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9642
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (Min),V,247.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (Max),V,247.27
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (Min),V,247.45
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (Max),V,247.45
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (Min),V,245.98
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (Max),V,246.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,busbar,,L3 Current (Min),A,77.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,busbar,,L3 Current (Max),A,78.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,77.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,busbar,,L2 Current (Min),A,76.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,busbar,,L2 Current (Max),A,76.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,76.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,busbar,,L1 Current (Min),A,108.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,busbar,,L1 Current (Max),A,109.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,108.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 05:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.81
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.94
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.06
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8650200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8890399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93201
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,34.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,34.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,37.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,37.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8999299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92117
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90164
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.81
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.94
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8879100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96768
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90747
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.69
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.56
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.69
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96173
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74539
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8717600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (Min),V,247.19
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (Max),V,247.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (Min),V,247.17
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (Max),V,247.19
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
