Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (Min),V,245.92
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (Max),V,246.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,busbar,,L3 Current (Min),A,61.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,busbar,,L3 Current (Max),A,61.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,61.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,busbar,,L2 Current (Min),A,75.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,busbar,,L2 Current (Max),A,75.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,75.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,busbar,,L1 Current (Min),A,80.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,busbar,,L1 Current (Max),A,80.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,80.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.44
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8548600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93521
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91382
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,31.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,38.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,38.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,41.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,41.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.69
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8800899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97571
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8728
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,34.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,34.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.31
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.81
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87802
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95737
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98575
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.31
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.19
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.63
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92718
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82257
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96103
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (Min),V,248.16
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (Max),V,248.2
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (Min),V,247.61
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (Max),V,247.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (Min),V,246.83
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (Max),V,246.91
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,busbar,,L3 Current (Min),A,57.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,busbar,,L3 Current (Max),A,59.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,58.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,busbar,,L2 Current (Min),A,88.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,busbar,,L2 Current (Max),A,88.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,88.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,busbar,,L1 Current (Min),A,87.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,busbar,,L1 Current (Max),A,88.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,88.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.44
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.81
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9238
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94788
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8928799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,39.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,39.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,46.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,40.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,40.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.69
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.44
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.69
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91754
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8970600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90292
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.81
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95291
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99289
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97455
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.13
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.56
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94186
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8377399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94833
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (Min),V,248.34
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (Max),V,248.41
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (Min),V,248.17
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (Max),V,248.22
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (Min),V,247.09
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (Max),V,247.17
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,busbar,,L3 Current (Min),A,65.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,busbar,,L3 Current (Max),A,65.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,65.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,busbar,,L2 Current (Min),A,89.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,busbar,,L2 Current (Max),A,90.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,89.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,busbar,,L1 Current (Min),A,84.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,busbar,,L1 Current (Max),A,84.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,84.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.44
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85696
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91131
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92148
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,31.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,38.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,38.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,42.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,42.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.19
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.44
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90323
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9715
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8598299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.13
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.44
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98093
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94348
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96069
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.69
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86777
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77194
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8858
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (Min),V,248.66
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (Max),V,248.67
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.67
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (Min),V,248.55
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (Max),V,248.58
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (Min),V,247.33
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (Max),V,247.34
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,busbar,,L3 Current (Min),A,61.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,busbar,,L3 Current (Max),A,61.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,61.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,busbar,,L2 Current (Min),A,83.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,busbar,,L2 Current (Max),A,83.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,83.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,busbar,,L1 Current (Min),A,82.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,busbar,,L1 Current (Max),A,82.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,82.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.06
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.81
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8440799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92953
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93234
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,35.0
