Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,35.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,44.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,44.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,48.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.31
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.31
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97855
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81283
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8734700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,45.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,45.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95212
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97424
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8651399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.56
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.31
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89444
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7045899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8724299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (Min),V,248.31
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (Max),V,248.36
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (Min),V,248.52
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (Max),V,248.53
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (Min),V,247.52
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (Max),V,247.52
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,busbar,,L3 Current (Min),A,91.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,busbar,,L3 Current (Max),A,91.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,91.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,busbar,,L2 Current (Min),A,79.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,busbar,,L2 Current (Max),A,79.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,79.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,busbar,,L1 Current (Min),A,83.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,busbar,,L1 Current (Max),A,83.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,83.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.44
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85821
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94067
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9451
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,36.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,38.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,42.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,55.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,50.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,50.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.31
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98978
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8827200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86615
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,73.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,73.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,73.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.56
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.69
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90417
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97113
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8618100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.87
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.87
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96246
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.979
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79318
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (Min),V,249.31
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (Max),V,249.34
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.33
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (Min),V,249.59
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (Max),V,249.72
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.66
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (Min),V,248.55
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (Max),V,248.55
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.55
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,busbar,,L3 Current (Min),A,120.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,busbar,,L3 Current (Max),A,122.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,121.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,busbar,,L2 Current (Min),A,85.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,busbar,,L2 Current (Max),A,98.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,91.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,busbar,,L1 Current (Min),A,84.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,busbar,,L1 Current (Max),A,84.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,84.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 04:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.94
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.06
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92419
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88733
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94165
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,46.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,46.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,39.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,39.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,48.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,48.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.19
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.56
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9946
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81735
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90106
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,87.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,88.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,87.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.69
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91757
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99332
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8930600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.13
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.56
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.06
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92099
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6716
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86639
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (Min),V,248.72
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (Max),V,248.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (Min),V,249.59
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (Max),V,249.61
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.59
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (Min),V,248.27
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (Max),V,248.3
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,busbar,,L3 Current (Min),A,146.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,busbar,,L3 Current (Max),A,146.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,146.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,busbar,,L2 Current (Min),A,78.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,busbar,,L2 Current (Max),A,79.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,79.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,busbar,,L1 Current (Min),A,84.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,busbar,,L1 Current (Max),A,84.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,84.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.69
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83304
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93774
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8690200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,34.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,34.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,40.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,40.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,36.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,36.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.13
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.93
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.81
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99304
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80981
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90292
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,75.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,75.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,75.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.69
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.19
