Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98276
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98099
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87784
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.44
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.63
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.13
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95425
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74646
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95871
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (Min),V,249.02
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (Max),V,249.09
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (Min),V,249.55
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (Max),V,249.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.59
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (Min),V,248.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (Max),V,248.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.45
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,busbar,,L3 Current (Min),A,126.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,busbar,,L3 Current (Max),A,126.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,126.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,busbar,,L2 Current (Min),A,72.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,busbar,,L2 Current (Max),A,72.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,72.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,busbar,,L1 Current (Min),A,71.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,busbar,,L1 Current (Max),A,71.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,71.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.94
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.44
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86316
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91012
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93109
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,34.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,39.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,39.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,47.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.31
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.56
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.94
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99249
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8920600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91107
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,76.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,76.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,76.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.63
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97259
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96411
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87213
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.13
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93274
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8114899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95825
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (Min),V,248.78
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (Max),V,248.83
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (Min),V,249.61
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (Max),V,249.66
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (Min),V,247.91
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (Max),V,247.97
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,busbar,,L3 Current (Min),A,127.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,busbar,,L3 Current (Max),A,127.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,127.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,busbar,,L2 Current (Min),A,71.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,busbar,,L2 Current (Max),A,71.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,71.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,busbar,,L1 Current (Min),A,91.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,busbar,,L1 Current (Max),A,91.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,91.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.19
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90222
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95071
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96268
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,40.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,40.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,51.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,51.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,61.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,61.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.06
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99179
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8337700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8728299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,75.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,80.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,78.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.31
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.94
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8757
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96954
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90359
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.81
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.06
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.06
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89599
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6771199999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90906
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (Min),V,248.58
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (Max),V,248.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.66
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (Min),V,249.11
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (Max),V,249.19
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (Min),V,247.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (Max),V,247.56
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,busbar,,L3 Current (Min),A,127.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,busbar,,L3 Current (Max),A,131.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,129.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,busbar,,L2 Current (Min),A,82.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,busbar,,L2 Current (Max),A,82.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,82.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,busbar,,L1 Current (Min),A,99.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,busbar,,L1 Current (Max),A,99.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,99.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.94
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.81
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.06
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85888
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95615
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96374
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,33.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,35.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,52.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,52.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,62.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,62.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,62.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.13
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.56
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.87
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9931
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8717299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91312
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,76.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,76.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,76.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.31
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.19
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97476
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97269
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86246
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.69
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.63
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95819
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74148
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93985
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
