Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (Min),V,248.72
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (Max),V,248.73
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (Min),V,249.2
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (Max),V,249.27
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.23
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (Min),V,247.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (Max),V,247.78
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,busbar,,L3 Current (Min),A,123.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,busbar,,L3 Current (Max),A,126.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,125.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,busbar,,L2 Current (Min),A,86.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,busbar,,L2 Current (Max),A,87.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,87.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,busbar,,L1 Current (Min),A,100.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,busbar,,L1 Current (Max),A,101.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,100.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8514700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96927
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96161
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,35.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,35.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,54.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,54.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,61.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,61.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.31
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.44
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99448
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88602
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87884
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,76.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,77.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,76.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.56
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98264
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97873
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85565
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.44
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.56
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96979
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87323
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94611
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (Min),V,248.45
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (Max),V,248.47
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (Min),V,248.92
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (Max),V,248.94
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (Min),V,247.58
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (Max),V,247.58
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,busbar,,L3 Current (Min),A,128.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,busbar,,L3 Current (Max),A,128.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,128.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,busbar,,L2 Current (Min),A,88.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,busbar,,L2 Current (Max),A,88.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,88.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,busbar,,L1 Current (Min),A,100.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,busbar,,L1 Current (Max),A,100.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,100.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 03:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8743299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9418
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95169
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,36.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,41.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,42.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,42.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,61.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,61.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.44
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.37
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.56
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9939
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78494
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87051
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,74.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,75.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,74.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.56
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98761
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97006
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87326
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.94
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-51.94
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97467
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.63137
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95157
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (Min),V,248.34
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (Max),V,248.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (Min),V,249.14
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (Max),V,249.16
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.16
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (Min),V,247.64
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (Max),V,247.69
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,busbar,,L3 Current (Min),A,129.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,busbar,,L3 Current (Max),A,135.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,132.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,busbar,,L2 Current (Min),A,73.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,busbar,,L2 Current (Max),A,74.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,73.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,busbar,,L1 Current (Min),A,103.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,busbar,,L1 Current (Max),A,103.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,103.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.87
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.19
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85104
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92859
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96527
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,40.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,40.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,63.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,63.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.06
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.31
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.06
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99084
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8396299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88635
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,73.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,73.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,73.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.06
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.31
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.69
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96292
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96826
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88623
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.69
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.81
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99515
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72873
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9664
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (Min),V,248.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (Max),V,248.17
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (Min),V,248.67
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (Max),V,248.7
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (Min),V,247.08
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (Max),V,247.14
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,busbar,,L3 Current (Min),A,126.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,busbar,,L3 Current (Max),A,127.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,127.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,busbar,,L2 Current (Min),A,73.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,busbar,,L2 Current (Max),A,73.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,73.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,busbar,,L1 Current (Min),A,112.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,busbar,,L1 Current (Max),A,112.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,112.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.19
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.31
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
