Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8844299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94455
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96295
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,38.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,44.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,63.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,63.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.31
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.69
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99289
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92676
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90164
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,74.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,74.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,74.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.06
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98666
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96039
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95999
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99432
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77368
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98605
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,31.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (Min),V,247.97
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (Max),V,248.03
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (Min),V,248.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (Max),V,248.8
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (Min),V,247.06
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (Max),V,247.08
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,busbar,,L3 Current (Min),A,138.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,busbar,,L3 Current (Max),A,138.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,138.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,busbar,,L2 Current (Min),A,82.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,busbar,,L2 Current (Max),A,82.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,82.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,busbar,,L1 Current (Min),A,124.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,busbar,,L1 Current (Max),A,124.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,124.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.94
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.81
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90823
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91873
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98398
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,36.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,40.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,40.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,91.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,91.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,91.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.87
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9939
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91934
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92428
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,86.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,86.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,86.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.93
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98862
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95395
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97806
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.63
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.13
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96487
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73477
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98999
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,34.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,34.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (Min),V,247.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (Max),V,247.89
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (Min),V,248.72
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (Max),V,248.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (Min),V,246.48
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (Max),V,246.53
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,busbar,,L3 Current (Min),A,140.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,busbar,,L3 Current (Max),A,140.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,140.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,busbar,,L2 Current (Min),A,75.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,busbar,,L2 Current (Max),A,76.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,75.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,busbar,,L1 Current (Min),A,163.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,busbar,,L1 Current (Max),A,163.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,163.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.56
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.81
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88907
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94788
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98358
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,35.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,35.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,50.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,92.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,96.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,93.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.56
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.69
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.31
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99384
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8778100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92905
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,76.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,76.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,76.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.81
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98734
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94846
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96863
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.69
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.13
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.31
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8855
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7951
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98929
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,33.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,33.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (Min),V,247.97
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (Max),V,248.03
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (Min),V,248.66
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (Max),V,248.69
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (Min),V,246.39
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (Max),V,246.45
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,busbar,,L3 Current (Min),A,129.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,busbar,,L3 Current (Max),A,129.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,129.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,busbar,,L2 Current (Min),A,82.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,busbar,,L2 Current (Max),A,82.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,82.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,busbar,,L1 Current (Min),A,163.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,busbar,,L1 Current (Max),A,167.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,164.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.44
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.19
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.63
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93707
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9635
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98337
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,47.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,47.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,52.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,52.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,90.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,90.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,90.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.87
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99142
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90356
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89871
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,75.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,76.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,76.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.62
