Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.13
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9863
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97394
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95105
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.81
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9097
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80569
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99347
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,34.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (Min),V,248.06
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (Max),V,248.08
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (Min),V,248.61
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (Max),V,248.69
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (Min),V,246.7
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (Max),V,246.72
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,busbar,,L3 Current (Min),A,140.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,busbar,,L3 Current (Max),A,140.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,140.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,busbar,,L2 Current (Min),A,86.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,busbar,,L2 Current (Max),A,86.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,86.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,busbar,,L1 Current (Min),A,154.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,busbar,,L1 Current (Max),A,154.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,154.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 02:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.56
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.94
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.06
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91351
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95785
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98523
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,45.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,45.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,51.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,51.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,91.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,91.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,91.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.31
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.06
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.94
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99255
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90365
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8824799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,75.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,75.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,75.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.13
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97345
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98206
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93118
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.19
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.06
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8225399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6421100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9902
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,33.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,33.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (Min),V,248.73
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (Max),V,248.78
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (Min),V,249.22
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (Max),V,249.22
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (Min),V,247.3
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (Max),V,247.3
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,busbar,,L3 Current (Min),A,132.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,busbar,,L3 Current (Max),A,132.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,132.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,busbar,,L2 Current (Min),A,86.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,busbar,,L2 Current (Max),A,86.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,86.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,busbar,,L1 Current (Min),A,151.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,busbar,,L1 Current (Max),A,151.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,151.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.69
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.31
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.56
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95416
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97189
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98315
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,57.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,57.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,58.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,62.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,60.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,90.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,90.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,90.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.31
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.63
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.69
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99207
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95578
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8827799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,77.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,77.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,77.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.56
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94217
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97214
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93262
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.06
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.56
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.19
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81833
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7691
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99103
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,36.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (Min),V,248.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (Max),V,248.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (Min),V,248.44
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (Max),V,248.56
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (Min),V,246.77
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (Max),V,246.8
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,busbar,,L3 Current (Min),A,146.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,busbar,,L3 Current (Max),A,146.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,146.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,busbar,,L2 Current (Min),A,100.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,busbar,,L2 Current (Max),A,104.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,102.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,busbar,,L1 Current (Min),A,155.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,busbar,,L1 Current (Max),A,155.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,155.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.87
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.13
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88482
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93005
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98685
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,38.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,38.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,44.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,44.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,91.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,91.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,91.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.06
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99387
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97009
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8295899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,77.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,77.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,77.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,32.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,32.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.56
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97012
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95834
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93716
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.44
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.56
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
