Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91446
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84146
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99197
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,35.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (Min),V,248.55
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (Max),V,248.58
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (Min),V,249.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (Max),V,249.08
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.05
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (Min),V,247.03
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (Max),V,247.05
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,busbar,,L3 Current (Min),A,126.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,busbar,,L3 Current (Max),A,126.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,126.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,busbar,,L2 Current (Min),A,91.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,busbar,,L2 Current (Max),A,91.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,91.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,busbar,,L1 Current (Min),A,154.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,busbar,,L1 Current (Max),A,155.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,155.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.44
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.19
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8909
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93176
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98596
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,38.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,38.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,44.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,44.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,93.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,94.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,93.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.81
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.31
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99072
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92383
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8504299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,76.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,77.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,76.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.31
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9653
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95398
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97504
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.63
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.18
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.93
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94659
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68255
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98697
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,35.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,35.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (Min),V,247.97
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (Max),V,248.06
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (Min),V,248.61
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (Max),V,248.69
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (Min),V,246.28
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (Max),V,246.41
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,busbar,,L3 Current (Min),A,126.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,busbar,,L3 Current (Max),A,126.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,126.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,busbar,,L2 Current (Min),A,78.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,busbar,,L2 Current (Max),A,78.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,78.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,busbar,,L1 Current (Min),A,167.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,busbar,,L1 Current (Max),A,167.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,167.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.19
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.06
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90784
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9202
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98306
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,40.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,40.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,42.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,42.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,92.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,92.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,92.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.69
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99167
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88913
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8744200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,77.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,77.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,77.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95563
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97217
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94495
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.69
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.69
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97247
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67352
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98981
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,35.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,36.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (Min),V,247.42
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (Max),V,247.47
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (Min),V,248.14
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (Max),V,248.17
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (Min),V,245.94
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (Max),V,245.97
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,busbar,,L3 Current (Min),A,129.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,busbar,,L3 Current (Max),A,129.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,129.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,busbar,,L2 Current (Min),A,77.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,busbar,,L2 Current (Max),A,77.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,77.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,busbar,,L1 Current (Min),A,158.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,busbar,,L1 Current (Max),A,158.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,158.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.37
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8891
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.905
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98608
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,37.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,41.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,41.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,93.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,93.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,93.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.19
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.31
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.56
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9903
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8751200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87726
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,77.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,77.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,77.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.56
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.94
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95111
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96091
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93021
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.44
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8779299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90625
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99142
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,35.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,36.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (Min),V,248.11
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (Max),V,248.14
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (Min),V,248.69
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (Max),V,248.73
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (Min),V,246.41
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (Max),V,246.44
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,busbar,,L3 Current (Min),A,125.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,busbar,,L3 Current (Max),A,125.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,125.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,busbar,,L2 Current (Min),A,77.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,busbar,,L2 Current (Max),A,77.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,77.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,busbar,,L1 Current (Min),A,158.5
