Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,busbar,,L1 Current (Max),A,158.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,158.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 01:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.69
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.69
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8673700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95264
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98544
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,37.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,37.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,54.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,54.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,94.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,94.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,94.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.69
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.19
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99319
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8428
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8956299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,79.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,79.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,79.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.31
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98526
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95016
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93347
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.31
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90478
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73318
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99182
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (Min),V,247.52
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (Max),V,247.53
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (Min),V,248.11
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (Max),V,248.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (Min),V,245.84
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (Max),V,245.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,busbar,,L3 Current (Min),A,128.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,busbar,,L3 Current (Max),A,129.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,128.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,busbar,,L2 Current (Min),A,91.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,busbar,,L2 Current (Max),A,91.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,91.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,busbar,,L1 Current (Min),A,160.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,busbar,,L1 Current (Max),A,161.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,160.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.19
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.87
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.37
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86819
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96564
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98343
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,38.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,38.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,57.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,58.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,93.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,94.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,94.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.94
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.63
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99496
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8470700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90518
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,91.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,91.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,91.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.44
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.81
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98953
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94946
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8693200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.13
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.87
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96017
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7449600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99338
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,35.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,39.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (Min),V,246.83
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (Max),V,246.84
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (Min),V,247.59
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (Max),V,247.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (Min),V,245.42
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (Max),V,245.55
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,busbar,,L3 Current (Min),A,147.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,busbar,,L3 Current (Max),A,147.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,147.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,busbar,,L2 Current (Min),A,94.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,busbar,,L2 Current (Max),A,94.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,94.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,busbar,,L1 Current (Min),A,158.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,busbar,,L1 Current (Max),A,161.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,160.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.94
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.37
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86819
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96512
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98322
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,39.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,39.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,58.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,58.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,92.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,92.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,92.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.13
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.69
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98016
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8372200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91507
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,46.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,46.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.06
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96655
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9733
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90411
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.13
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94601
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8505799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98895
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,35.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (Min),V,247.55
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (Max),V,247.64
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (Min),V,247.61
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (Max),V,247.7
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (Min),V,245.64
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (Max),V,245.89
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,busbar,,L3 Current (Min),A,97.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,busbar,,L3 Current (Max),A,98.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,97.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,busbar,,L2 Current (Min),A,95.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,busbar,,L2 Current (Max),A,95.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,95.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,busbar,,L1 Current (Min),A,157.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,busbar,,L1 Current (Max),A,161.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,159.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.94
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.31
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91003
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94345
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98672
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,43.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,45.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,45.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,102.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,104.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,103.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.81
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.94
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.56
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97064
