Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85785
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87564
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,45.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,45.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.69
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.06
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9791
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9809
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92776
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.56
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.81
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.13
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96814
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78805
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98914
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,36.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (Min),V,246.97
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (Max),V,247.03
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (Min),V,247.42
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (Max),V,247.47
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (Min),V,245.08
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (Max),V,245.11
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,busbar,,L3 Current (Min),A,107.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,busbar,,L3 Current (Max),A,107.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,107.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,busbar,,L2 Current (Min),A,84.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,busbar,,L2 Current (Max),A,84.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,84.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,busbar,,L1 Current (Min),A,169.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,busbar,,L1 Current (Max),A,171.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,170.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.06
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.06
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92859
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94922
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98074
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,52.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,52.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,49.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,54.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,91.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,92.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,91.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.19
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.06
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.06
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98541
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89151
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90195
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,46.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,46.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.37
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.56
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98062
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98053
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8709100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98331
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.66574
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99338
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,38.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,38.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (Min),V,246.86
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (Max),V,246.89
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (Min),V,247.11
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (Max),V,247.19
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (Min),V,245.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (Max),V,245.14
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,busbar,,L3 Current (Min),A,119.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,busbar,,L3 Current (Max),A,119.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,119.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,busbar,,L2 Current (Min),A,89.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,busbar,,L2 Current (Max),A,93.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,91.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,busbar,,L1 Current (Min),A,160.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,busbar,,L1 Current (Max),A,161.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,160.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.56
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.63
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.19
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92169
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92969
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98322
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,52.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,52.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,43.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,43.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,96.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,96.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,96.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.06
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98016
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96335
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91055
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,46.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,46.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,37.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.19
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97592
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97189
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8856200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.81
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.31
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97201
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75073
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98898
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,36.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,36.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.12
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (Min),V,247.45
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (Max),V,247.53
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (Min),V,247.66
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (Max),V,247.72
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (Min),V,245.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (Max),V,245.86
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,busbar,,L3 Current (Min),A,118.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,busbar,,L3 Current (Max),A,119.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,119.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,busbar,,L2 Current (Min),A,96.38
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,busbar,,L2 Current (Max),A,96.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,96.62
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,busbar,,L1 Current (Min),A,163.75
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,busbar,,L1 Current (Max),A,164.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,163.88
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-07 00:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.87
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.37
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96527
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95688
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9064
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,77.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,81.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,78.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,63.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,63.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,42.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,42.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.37
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98013
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89102
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8646799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,55.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,58.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97684
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98294
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92001
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.62
