Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94125
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92047
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95392
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (Min),V,246.7
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (Max),V,246.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (Min),V,247.22
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (Max),V,247.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (Min),V,246.02
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (Max),V,246.22
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,busbar,,L3 Current (Min),A,153.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,busbar,,L3 Current (Max),A,157.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,155.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,busbar,,L2 Current (Min),A,110.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,busbar,,L2 Current (Max),A,110.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,110.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,busbar,,L1 Current (Min),A,86.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,busbar,,L1 Current (Max),A,86.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,86.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96152
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95721
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90817
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,74.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,74.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,74.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,58.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,58.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,42.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,42.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98523
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8856799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8343799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,55.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,56.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,56.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.37
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96509
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95169
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96878
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.63
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91406
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70517
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95779
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (Min),V,246.73
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (Max),V,246.78
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (Min),V,247.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (Max),V,247.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (Min),V,245.84
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (Max),V,245.91
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,busbar,,L3 Current (Min),A,144.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,busbar,,L3 Current (Max),A,146.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,144.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,busbar,,L2 Current (Min),A,98.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,busbar,,L2 Current (Max),A,98.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,98.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,busbar,,L1 Current (Min),A,96.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,busbar,,L1 Current (Max),A,96.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,96.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95773
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91113
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90124
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,70.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,71.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,70.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,45.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,41.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.37
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98556
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92041
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8522
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,68.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,68.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,68.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96088
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96179
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91391
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.63
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.13
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97049
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73974
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97006
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (Min),V,246.73
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (Max),V,246.73
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (Min),V,247.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (Max),V,247.58
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (Min),V,246.17
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (Max),V,246.2
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,busbar,,L3 Current (Min),A,154.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,busbar,,L3 Current (Max),A,156.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,155.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,busbar,,L2 Current (Min),A,87.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,busbar,,L2 Current (Max),A,87.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,87.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,busbar,,L1 Current (Min),A,88.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,busbar,,L1 Current (Max),A,88.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,88.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.37
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95804
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9219
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92441
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,71.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,71.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,71.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,47.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,47.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,50.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,50.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.13
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.68
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98428
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90103
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8836
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,68.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,68.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,68.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.37
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96905
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95331
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91489
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.87
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95868
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7880199999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95373
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (Min),V,246.52
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (Max),V,246.53
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (Min),V,247.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (Max),V,247.2
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (Min),V,245.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (Max),V,245.77
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,20.0
