Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,busbar,,L3 Current (Min),A,155.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,busbar,,L3 Current (Max),A,155.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,155.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,busbar,,L2 Current (Min),A,89.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,busbar,,L2 Current (Max),A,89.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,89.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,busbar,,L1 Current (Min),A,99.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,busbar,,L1 Current (Max),A,99.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,99.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96384
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93454
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92163
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,71.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,71.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,71.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,55.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,56.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,49.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,49.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.87
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98349
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91708
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9863
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,58.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,58.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,64.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,64.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,64.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96097
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98987
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93573
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.87
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96091
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7069
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94607
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (Min),V,249.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (Max),V,249.27
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.22
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (Min),V,249.92
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (Max),V,250.02
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.95
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (Min),V,248.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (Max),V,248.11
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,busbar,,L3 Current (Min),A,145.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,busbar,,L3 Current (Max),A,145.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,145.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,busbar,,L2 Current (Min),A,111.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,busbar,,L2 Current (Max),A,111.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,111.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,busbar,,L1 Current (Min),A,138.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,busbar,,L1 Current (Max),A,138.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,138.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.13
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96832
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92813
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96124
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,76.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,76.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,76.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,50.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,50.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,62.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,62.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93976
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92978
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87555
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,30.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.63
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97467
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95026
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95096
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96622
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75457
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94659
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (Min),V,248.22
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (Max),V,248.22
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (Min),V,248.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (Max),V,248.83
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (Min),V,247.09
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (Max),V,247.09
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,busbar,,L3 Current (Min),A,127.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,busbar,,L3 Current (Max),A,127.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,127.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,busbar,,L2 Current (Min),A,94.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,busbar,,L2 Current (Max),A,94.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,94.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,busbar,,L1 Current (Min),A,117.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,busbar,,L1 Current (Max),A,118.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,118.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 23:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96878
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95575
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94958
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,78.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,78.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,78.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,62.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,62.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,52.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,52.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96686
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8688299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8755200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,40.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,40.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95984
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95523
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96814
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99335
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87756
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96304
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (Min),V,247.73
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (Max),V,247.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (Min),V,248.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (Max),V,248.45
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (Min),V,246.83
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (Max),V,246.97
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,busbar,,L3 Current (Min),A,144.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,busbar,,L3 Current (Max),A,145.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,145.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,busbar,,L2 Current (Min),A,105.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,busbar,,L2 Current (Max),A,105.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,105.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,busbar,,L1 Current (Min),A,110.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,busbar,,L1 Current (Max),A,110.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,110.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.13
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.87
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96225
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94833
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9425
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,74.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,74.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,74.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,52.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,52.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,52.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,52.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.0
