Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95917
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90396
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8899799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,38.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,38.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,27.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.32
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95889
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97592
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97861
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97519
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.62945
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97446
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (Min),V,248.09
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (Max),V,248.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (Min),V,248.52
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (Max),V,248.58
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (Min),V,247.03
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (Max),V,247.03
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,busbar,,L3 Current (Min),A,132.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,busbar,,L3 Current (Max),A,132.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,132.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,busbar,,L2 Current (Min),A,100.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,busbar,,L2 Current (Max),A,100.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,100.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,busbar,,L1 Current (Min),A,114.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,busbar,,L1 Current (Max),A,115.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,114.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.63
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97232
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93368
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92883
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,86.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,86.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,86.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,52.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,52.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,52.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,52.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93439
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92044
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89041
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,32.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,32.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,30.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.43
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97696
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94504
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94385
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.87
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93719
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.64965
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96454
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (Min),V,248.03
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (Max),V,248.05
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (Min),V,248.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (Max),V,248.28
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (Min),V,247.09
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (Max),V,247.11
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,busbar,,L3 Current (Min),A,142.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,busbar,,L3 Current (Max),A,142.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,142.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,busbar,,L2 Current (Min),A,99.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,busbar,,L2 Current (Max),A,99.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,99.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,busbar,,L1 Current (Min),A,103.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,busbar,,L1 Current (Max),A,103.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,103.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.63
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97131
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94086
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93976
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,83.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,84.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,83.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,63.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,63.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,63.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,54.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,54.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94931
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93945
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8916
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,34.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,34.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,32.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,32.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97189
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95526
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95795
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93454
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8534799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97394
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (Min),V,247.7
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (Max),V,247.72
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (Min),V,248.22
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (Max),V,248.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (Min),V,246.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (Max),V,246.83
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,busbar,,L3 Current (Min),A,142.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,busbar,,L3 Current (Max),A,143.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,142.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,busbar,,L2 Current (Min),A,115.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,busbar,,L2 Current (Max),A,115.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,115.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,busbar,,L1 Current (Min),A,106.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,busbar,,L1 Current (Max),A,107.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,106.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97201
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93368
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96075
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,82.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,82.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,82.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,57.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,58.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,68.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,68.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,68.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97259
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9115
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91482
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,42.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,42.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97058
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93295
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97647
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
