Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.87
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93591
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69998
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95618
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (Min),V,250.8
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (Max),V,250.86
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.83
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (Min),V,251.3
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (Max),V,251.34
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.33
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (Min),V,249.53
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (Max),V,249.58
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,busbar,,L3 Current (Min),A,147.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,busbar,,L3 Current (Max),A,147.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,147.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,busbar,,L2 Current (Min),A,102.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,busbar,,L2 Current (Max),A,103.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,102.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,busbar,,L1 Current (Min),A,126.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,busbar,,L1 Current (Max),A,126.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,126.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.87
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.63
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97198
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9501
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95142
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,79.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,83.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,81.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,66.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,66.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,66.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,56.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,62.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95447
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92065
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9125
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,34.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,34.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99506
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94907
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96963
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,33.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,33.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.13
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97107
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83395
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93973
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (Min),V,250.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (Max),V,250.27
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.22
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (Min),V,250.48
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (Max),V,250.53
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (Min),V,249.08
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (Max),V,249.2
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.16
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,busbar,,L3 Current (Min),A,158.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,busbar,,L3 Current (Max),A,163.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,160.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,busbar,,L2 Current (Min),A,114.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,busbar,,L2 Current (Max),A,115.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,115.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,busbar,,L1 Current (Min),A,122.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,busbar,,L1 Current (Max),A,129.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,125.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 22:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.13
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96719
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9602
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93698
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,80.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,80.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,80.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,69.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,71.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,70.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,54.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,54.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.37
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96634
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95679
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9451
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,35.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,35.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,36.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,35.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,35.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.37
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99445
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94458
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95273
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,29.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,29.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96619
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9317
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93417
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (Min),V,248.95
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (Max),V,249.02
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.98
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (Min),V,248.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (Max),V,248.83
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (Min),V,247.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (Max),V,247.86
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,busbar,,L3 Current (Min),A,156.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,busbar,,L3 Current (Max),A,156.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,156.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,busbar,,L2 Current (Min),A,128.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,busbar,,L2 Current (Max),A,130.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,129.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,busbar,,L1 Current (Min),A,124.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,busbar,,L1 Current (Max),A,124.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,124.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.37
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96417
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97754
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93753
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,82.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,82.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,82.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,91.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,91.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,91.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,56.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,56.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97137
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96945
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95325
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,42.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,42.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,38.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,38.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,42.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,42.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99533
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95236
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94772
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,32.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,32.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.19
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98932
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8922100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97073
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (Min),V,249.53
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (Max),V,249.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.55
