Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (Min),V,249.58
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (Max),V,249.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.59
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (Min),V,248.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (Max),V,248.59
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,busbar,,L3 Current (Min),A,176.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,busbar,,L3 Current (Max),A,176.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,176.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,busbar,,L2 Current (Min),A,154.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,busbar,,L2 Current (Max),A,154.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,154.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,busbar,,L1 Current (Min),A,138.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,busbar,,L1 Current (Max),A,138.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,138.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97119
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95865
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93185
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,92.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,93.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,93.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,77.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,77.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,77.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,55.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,55.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.37
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95108
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92526
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97409
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,35.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,35.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,48.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,48.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98492
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94281
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9697
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.13
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94354
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84396
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93841
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (Min),V,249.61
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (Max),V,249.61
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.61
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (Min),V,249.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (Max),V,249.66
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.64
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (Min),V,248.27
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (Max),V,248.27
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,busbar,,L3 Current (Min),A,163.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,busbar,,L3 Current (Max),A,163.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,163.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,busbar,,L2 Current (Min),A,130.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,busbar,,L2 Current (Max),A,130.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,130.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,busbar,,L1 Current (Min),A,141.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,busbar,,L1 Current (Max),A,141.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,141.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96155
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98322
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96463
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,92.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,92.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,92.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,105.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,106.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,106.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,69.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,69.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,69.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.81
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95486
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97537
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99277
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,41.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,43.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,93.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,93.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,93.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.87
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96091
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94137
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87726
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.93
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.13
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97934
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90817
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95804
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (Min),V,248.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (Max),V,248.73
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (Min),V,248.23
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (Max),V,248.3
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (Min),V,246.61
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (Max),V,246.66
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,busbar,,L3 Current (Min),A,152.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,busbar,,L3 Current (Max),A,152.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,152.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,busbar,,L2 Current (Min),A,172.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,busbar,,L2 Current (Max),A,174.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,173.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,busbar,,L1 Current (Min),A,191.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,busbar,,L1 Current (Max),A,191.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,191.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.44
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.87
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96164
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97778
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9722
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,85.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,86.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,86.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,96.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,96.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,96.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,87.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,87.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,87.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.69
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98172
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98801
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9444
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,54.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,54.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,63.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,64.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,63.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,40.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.56
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97385
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97171
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8991100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95425
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87292
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95093
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (Min),V,248.42
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (Max),V,248.47
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.45
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (Min),V,247.58
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (Max),V,247.58
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (Min),V,246.94
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (Max),V,247.08
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,busbar,,L3 Current (Min),A,169.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,busbar,,L3 Current (Max),A,169.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,169.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,busbar,,L2 Current (Min),A,186.5
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,busbar,,L2 Current (Max),A,187.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,187.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,busbar,,L1 Current (Min),A,155.88
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,busbar,,L1 Current (Max),A,156.12
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,156.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.31
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96161
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9642
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96786
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-08 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
